Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,22,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,9.71,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,104.37,68.69
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,200.39,159.35
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,251.76,207.9
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,307.48,258.84
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,305.24,259.01
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,288.23,244.78
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,256.82,217.56
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,225.88,189.67
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,291.19,245.16
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,367.37,308.35
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,425.34,355.41
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,484.78,402.94
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,459.3,380.61
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,431.23,356.43
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,387.03,318.66
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,347.56,284.35
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,236.46,192.92
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,130.78,104.22
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,190.75,153.94
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,250.59,202.71
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,277.73,224.71
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,300.94,243.53
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,320.28,260.23
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,340.3,277.36
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,379.97,310.43
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,416.97,340.93
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,380.63,310.61
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,346.87,282.53
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,357.22,291.78
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,364.17,297.82
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,402.93,329.63
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,429.49,349.86
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,328.41,266.93
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,241.11,195.06
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,214.91,173.63
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,196.51,159.92
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,177.45,144.0
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,158.42,128.05
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,142.3,108.63
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,115.93,81.31
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,84.36,59.27
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,58.1,47.53
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,48.37,38.39
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,38.14,28.54
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,27.31,17.17
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,15.73,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,7.86,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,12.46,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,30.62,17.83
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,47.64,35.03
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,71.46,56.56
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,95.65,78.27
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,64.81,51.62
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,36.54,26.69
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,63.23,50.17
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,90.45,73.82
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,198.7,167.61
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,305.6,257.58
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,287.14,240.57
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,260.0,216.72
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,271.46,225.05
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,281.92,232.39
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,341.11,282.17
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,394.38,326.46
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,580.6,480.81
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,757.3,621.23
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,709.87,580.49
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,658.96,538.26
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,600.82,490.74
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,539.6,440.42
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,533.42,434.47
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,526.69,427.91
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,576.6,470.8
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,617.1,505.29
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,641.84,526.1
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,657.66,539.24
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,639.78,524.61
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,615.39,504.31
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,572.32,467.9
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,527.84,429.54
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,457.07,369.66
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,394.9,316.66
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,359.6,282.94
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,320.58,244.37
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,272.08,198.42
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,222.05,151.27
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,170.78,106.48
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,122.41,68.59
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,75.24,40.56
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,37.17,28.6
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,34.01,25.54
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,30.75,22.15
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,23.96,14.74
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,16.69,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,9.83,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,22.46,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,89.69,63.66
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,156.46,125.5
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,259.72,215.32
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,380.39,319.07
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,437.22,368.69
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,500.08,421.7
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,523.02,439.83
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,538.5,451.2
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,514.72,429.86
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,485.15,403.4
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,451.78,375.19
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,406.03,337.1
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,347.85,288.12
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,279.63,230.46
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,172.55,141.43
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,62.17,47.33
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,169.18,137.05
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,275.89,223.06
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,296.57,238.38
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,316.82,253.65
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,324.44,259.11
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,331.81,264.47
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,259.99,207.7
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,188.45,150.39
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,246.66,198.79
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,302.04,243.66
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,452.87,365.71
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,589.06,470.55
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,587.09,469.11
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,576.08,461.1
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,540.85,432.7
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,505.08,403.08
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,427.64,340.52
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,363.88,288.84
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,294.9,233.96
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,241.59,193.29
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,210.15,167.25
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,179.21,141.4
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,152.48,116.99
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,116.69,85.45
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,84.26,55.93
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,41.98,32.93
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,37.78,28.98
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,33.37,24.54
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,25.73,16.47
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,17.53,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,10.32,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,9.83,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,92.59,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,169.11,125.02
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,245.99,197.37
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,259.83,214.43
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,266.48,223.16
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,259.57,218.5
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,245.02,205.87
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,315.54,264.17
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,383.0,317.85
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,453.36,372.75
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,520.31,423.63
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,516.48,417.54
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,500.42,402.89
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,463.39,371.37
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,429.21,341.69
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,477.21,378.1
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,525.3,413.14
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,571.64,446.43
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,610.88,474.05
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,603.53,465.91
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,594.99,457.48
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,607.01,465.05
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,617.52,471.15
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,603.02,459.8
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,587.81,448.29
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,542.86,414.84
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,501.23,383.89
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,470.17,362.46
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,440.01,341.17
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,416.77,324.98
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,393.69,308.53
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,356.99,280.77
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,320.41,253.0
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,280.63,222.74
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,242.85,193.67
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,210.08,168.04
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,182.56,146.46
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,165.81,132.82
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,151.29,120.59
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,143.41,112.99
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,127.62,98.94
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,96.59,74.38
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,66.58,55.12
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,54.61,44.09
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,39.82,30.21
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,28.58,18.96
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,14.52,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,7.86,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,43.47,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,110.17,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,171.64,129.48
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,230.24,186.59
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,256.52,213.65
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,281.83,237.74
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,379.73,321.33
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,486.79,409.77
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,547.92,458.86
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,614.43,510.97
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,634.76,524.78
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,652.71,536.45
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,663.0,541.69
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,668.41,543.06
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,691.69,558.6
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,712.5,571.97
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,723.84,577.52
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,732.21,580.9
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,733.52,579.47
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,734.49,577.83
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,735.05,576.46
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,733.41,573.55
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,688.4,537.27
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,640.31,498.99
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,602.17,468.94
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,564.57,439.17
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,574.22,446.79
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,580.94,451.71
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,543.08,421.92
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,506.68,393.48
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,480.22,373.19
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,453.44,352.44
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,443.5,344.93
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,429.69,333.84
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,405.27,314.32
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,372.84,287.75
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,325.73,250.13
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,286.5,218.65
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,250.25,186.96
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,213.38,153.98
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,169.83,119.87
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,136.24,95.5
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,95.28,64.91
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,57.5,46.08
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,54.14,42.98
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,47.56,36.6
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,32.08,21.78
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,16.19,0.0
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,8.85,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,3.84,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,7.73,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,13.07,5.18
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,18.33,10.2
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,22.67,14.22
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,27.02,18.14
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,24.6,16.03
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,22.19,13.88
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,37.66,27.32
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,53.15,40.59
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,68.16,53.28
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,83.19,65.82
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,83.2,65.58
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,83.21,65.39
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,96.91,76.73
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,110.71,88.06
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,107.21,84.95
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,103.76,81.92
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,115.42,91.53
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,127.06,101.08
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,125.54,99.69
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,124.02,98.35
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,127.37,101.03
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,130.71,103.71
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,106.96,84.04
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,83.3,64.39
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,80.88,62.4
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,78.45,60.41
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,70.2,53.56
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,61.95,46.7
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,60.49,45.54
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,59.03,44.38
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,65.32,49.76
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,71.6,55.16
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,76.92,59.79
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,82.24,64.44
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,86.11,67.9
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,89.81,71.24
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,81.71,64.63
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,73.49,57.86
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,70.09,55.17
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,66.69,52.41
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,54.11,41.61
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,41.53,32.39
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,32.34,23.87
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,23.16,15.25
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,15.92,8.19
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,8.68,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,4.42,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,6.75,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,6.26,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,5.78,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,7.71,1.05
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,9.64,2.76
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,19.29,11.18
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,28.96,19.51
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,39.59,28.58
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,50.24,37.54
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,63.32,48.47
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,76.41,59.28
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,98.01,77.09
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,119.85,94.87
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,126.57,100.06
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,133.3,105.26
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,137.06,108.01
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,140.82,110.78
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,168.34,132.84
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,195.79,154.6
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,219.26,173.09
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,242.54,191.33
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,237.69,187.18
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,232.86,183.15
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,267.64,210.59
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,301.87,237.27
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,323.48,254.15
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,342.82,269.23
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,321.16,252.37
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,299.95,235.97
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,342.43,269.96
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,381.06,300.21
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,380.07,299.79
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,378.06,298.37
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,345.06,272.49
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,312.62,246.83
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,293.71,231.11
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,272.13,212.58
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,229.97,178.77
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,190.92,147.58
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,162.14,123.45
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,132.77,99.22
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,102.78,77.97
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,82.93,68.63
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,65.6,52.99
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,48.5,37.28
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,32.94,22.59
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,17.31,2.35
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,8.85,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,3.44,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,6.75,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,11.09,3.56
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,15.43,7.56
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,20.74,12.31
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,26.05,16.99
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,29.92,20.34
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,33.79,23.62
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,46.85,34.76
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,59.92,45.79
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,88.45,69.89
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,117.88,94.45
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,149.05,120.07
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,180.23,145.42
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,238.43,193.58
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,292.16,237.47
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,348.7,282.8
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,411.56,332.5
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,466.45,376.89
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,520.99,420.6
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,529.41,425.86
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,536.78,430.5
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,527.47,423.01
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,517.68,415.23
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,592.07,476.77
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,659.9,531.88
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,662.31,534.91
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,660.76,534.93
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,686.44,557.54
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,702.76,571.94
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,668.61,544.24
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,631.59,513.92
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,589.27,478.59
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,545.4,441.23
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,497.91,400.19
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,449.57,357.42
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,398.58,311.41
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,347.7,264.6
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,295.79,216.94
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,240.78,166.7
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,189.3,120.85
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,140.09,80.37
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,91.5,47.83
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,47.43,30.78
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,38.03,29.13
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,32.31,23.63
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,27.1,18.2
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,21.69,6.46
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,12.78,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,39.26,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,95.94,53.84
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,186.92,146.58
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,290.13,236.7
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,358.24,297.26
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,430.24,359.03
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,487.85,406.89
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,547.27,454.24
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,598.51,493.87
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,649.74,532.21
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,688.7,559.67
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,730.4,588.25
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,758.0,606.71
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,782.52,623.01
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,734.45,586.65
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,665.85,531.67
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,709.4,565.31
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,755.01,599.04
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,800.86,633.45
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,842.74,663.38
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,865.64,679.47
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,888.92,696.04
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,874.4,686.14
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,856.81,674.33
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,798.08,632.54
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,738.09,587.56
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,690.41,550.31
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,644.0,513.57
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,581.51,463.9
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,524.65,418.22
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,490.8,392.75
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,456.93,366.76
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,473.14,381.51
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,476.86,384.61
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,471.65,378.52
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,457.97,363.34
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,406.03,316.8
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,354.2,269.51
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,300.38,220.53
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,243.8,169.2
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,190.93,122.3
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,140.8,81.01
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,92.34,48.1
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,48.53,30.18
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,36.86,28.07
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,31.2,22.66
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,26.39,17.69
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,21.43,7.73
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,14.25,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,52.85,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,132.6,83.17
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,146.77,115.08
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,158.58,129.63
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,136.29,113.17
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,100.25,82.4
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,150.62,126.12
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,209.06,175.66
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,205.75,171.76
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,207.38,171.88
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,174.11,143.12
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,137.07,111.16
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,295.3,246.74
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,451.53,374.89
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,441.21,365.14
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,429.37,355.01
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,399.58,327.79
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,367.67,298.71
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,441.16,357.15
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,513.71,413.45
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,607.08,488.73
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,697.59,560.29
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,716.09,575.54
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,731.81,589.06
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,778.26,628.18
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,814.7,656.61
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,807.98,652.51
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,796.31,644.98
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,729.29,594.15
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,665.0,542.2
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,550.34,450.14
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,446.29,365.12
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,408.14,334.09
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,373.94,305.74
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,387.61,315.94
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,394.95,319.54
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,368.87,294.39
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,332.3,258.61
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,295.45,221.78
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,248.54,175.46
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,196.24,128.43
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,146.62,86.91
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,97.42,52.64
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,53.17,33.03
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,36.37,27.86
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,34.61,25.97
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,28.6,19.86
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,22.25,9.47
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,14.74,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
