Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,30,943.0,101.0,1.2,19.1,917.0,993.92,721.2
2018,5,4,10,45,909.0,124.0,1.2,19.7,925.5,987.09,714.16
2018,5,4,11,0,875.0,147.0,1.2,20.3,934.0,976.39,705.29
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,925.49,672.04
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,863.07,626.81
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,856.56,620.77
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,848.28,613.02
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,839.45,606.08
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,828.69,597.92
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,807.66,582.89
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,785.21,567.03
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,766.38,556.54
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,743.31,542.93
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,702.98,516.62
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,661.52,489.07
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,652.67,486.44
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,636.4,477.28
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,596.75,449.54
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,556.62,420.14
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,505.59,380.33
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,451.2,337.11
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,401.17,297.16
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,351.59,255.97
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,300.55,212.66
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,251.41,170.43
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,201.57,128.54
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,151.38,88.37
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,105.74,56.64
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,64.75,35.63
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,39.62,29.5
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,36.19,26.35
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,31.14,21.49
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,25.83,15.28
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,18.18,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,4.91,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,5.78,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,8.67,1.56
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,11.57,4.29
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,19.77,11.53
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,27.98,18.75
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,53.41,40.78
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,79.67,63.19
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,105.6,84.95
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,131.61,106.41
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,195.38,159.56
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,256.07,208.96
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,402.03,328.29
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,556.59,449.04
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,590.61,472.52
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,623.75,495.83
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,622.98,491.0
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,619.01,484.06
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,681.43,529.45
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,751.83,578.76
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,749.87,573.32
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,752.77,571.78
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,698.62,528.43
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,637.08,480.36
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,606.68,457.8
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,575.95,434.63
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,600.27,452.68
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,623.32,469.35
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,586.91,443.76
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,551.23,418.58
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,492.64,377.03
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,436.38,336.34
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,356.46,276.64
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,278.8,217.18
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,319.16,249.56
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,357.85,280.37
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,339.62,267.09
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,321.54,253.93
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,310.16,246.01
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,298.43,237.67
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,293.25,233.98
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,286.27,228.58
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,279.53,223.28
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,273.41,217.83
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,239.79,189.81
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,205.94,161.31
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,174.67,132.64
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,142.82,103.39
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,111.16,72.55
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,69.44,41.1
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,44.17,34.27
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,40.56,30.81
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,33.33,23.87
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,24.82,14.95
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,15.05,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,5.9,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,11.73,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,19.17,5.39
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,52.68,37.92
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,83.66,65.78
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,116.58,95.24
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,150.62,125.29
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,249.91,211.01
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,361.58,304.92
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,436.51,366.37
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,517.87,431.39
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,596.89,492.94
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,676.93,553.28
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,742.29,599.03
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,808.42,644.29
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,846.1,668.1
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,882.05,690.6
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,891.44,694.58
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,889.68,691.04
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,917.02,708.38
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,942.17,723.9
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,972.28,743.58
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,1006.3,765.85
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,999.89,760.29
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,989.56,752.47
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,974.68,741.75
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,954.79,727.67
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,945.75,721.93
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,934.15,714.48
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,868.88,666.04
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,806.51,617.41
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,767.02,589.1
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,727.86,560.59
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,729.87,563.99
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,727.48,563.78
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,645.89,502.5
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,571.78,446.21
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,507.55,396.89
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,452.62,354.18
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,462.38,363.43
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,467.81,368.18
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,426.38,335.36
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,385.8,302.88
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,352.37,275.66
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,317.12,245.39
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,255.19,197.11
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,207.84,162.33
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,171.49,133.81
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,143.65,112.65
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,115.19,83.99
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,77.33,52.26
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,53.34,42.6
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,45.12,34.98
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,35.59,25.94
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,25.56,15.76
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,15.41,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,5.9,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,48.81,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,120.01,65.74
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,189.95,146.03
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,265.96,214.5
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,329.83,271.81
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,399.83,332.25
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,459.9,382.29
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,520.6,430.69
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,575.96,473.2
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,632.43,514.94
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,682.04,548.72
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,731.41,581.03
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,774.83,608.08
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,812.33,630.35
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,849.43,652.04
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,884.68,672.05
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,915.34,689.21
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,943.73,704.71
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,966.19,715.7
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,985.98,724.91
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,999.91,730.89
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,1010.77,735.03
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,1016.64,736.24
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,1019.3,735.58
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,1016.75,734.04
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,1011.02,730.58
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,1000.24,724.59
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,986.4,716.6
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,968.25,705.67
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,947.23,692.87
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,921.68,677.6
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,893.56,660.45
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,861.71,640.01
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,827.61,617.92
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,776.96,584.65
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,727.16,550.14
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,677.22,514.18
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,626.52,477.03
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,595.16,454.48
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,555.72,424.83
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,511.33,389.48
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,468.36,353.92
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,416.1,311.64
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,360.43,265.38
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,308.77,221.0
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,258.83,177.49
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,207.96,133.99
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,160.01,94.71
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,113.89,61.56
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,68.84,35.88
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,37.91,28.11
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,35.7,26.05
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,31.08,21.61
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,26.22,16.24
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,17.34,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,8.85,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,53.18,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,129.95,76.12
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,198.55,153.09
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,273.89,221.34
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,335.57,277.35
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,400.54,334.47
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,458.68,384.23
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,519.52,434.45
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,573.56,477.53
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,628.47,519.97
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,676.14,553.97
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,718.92,583.61
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,761.41,612.62
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,802.64,640.44
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,837.62,663.68
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,870.62,685.32
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,899.03,703.64
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,925.06,720.19
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,944.13,732.25
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,960.17,742.29
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,971.57,748.69
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,979.9,753.1
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,989.91,758.95
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,997.02,762.88
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,995.4,759.75
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,990.68,754.68
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,979.01,744.85
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,964.4,733.18
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,943.46,717.56
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,920.1,700.38
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,900.95,685.81
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,878.27,668.86
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,847.6,648.44
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,814.63,626.34
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,777.59,601.03
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,738.7,574.09
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,696.35,545.07
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,652.66,512.67
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,606.39,477.11
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,559.4,439.9
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,509.97,399.02
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,460.51,357.14
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,409.47,314.11
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,359.26,270.55
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,303.72,221.67
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,254.39,177.52
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,204.95,134.19
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,158.67,95.52
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,113.3,62.09
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,69.13,36.09
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,37.33,27.78
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,35.52,26.04
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,30.89,21.55
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,26.02,16.25
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,16.63,0.0
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,7.86,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,57.04,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,139.15,85.7
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,208.23,160.83
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,285.03,230.2
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,345.31,285.22
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,414.43,345.85
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,473.86,396.59
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,535.98,447.7
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,590.05,490.81
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,644.94,532.87
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,689.31,564.29
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,737.56,598.12
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,780.27,627.45
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,821.7,655.47
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,858.67,680.06
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,893.68,703.06
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,923.1,721.42
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,950.11,738.0
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,972.62,751.91
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,992.36,763.95
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,1005.95,771.51
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,1016.44,777.05
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,1022.3,779.36
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,1024.94,779.62
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,1021.98,776.49
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,1015.8,771.32
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,1005.53,763.34
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,992.15,753.37
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,973.1,740.06
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,951.22,724.88
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,924.97,706.22
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,896.26,685.9
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,863.93,664.1
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,829.35,640.58
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,791.94,614.59
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,752.66,587.07
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,709.69,556.78
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,665.45,523.36
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,618.68,487.08
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,571.24,449.33
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,521.49,408.37
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,471.69,366.36
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,419.65,322.65
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,364.32,275.15
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,312.54,229.35
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,262.67,184.75
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,212.13,140.39
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,164.66,100.46
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,119.25,66.66
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,74.72,39.93
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,39.69,30.04
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,37.14,27.63
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,32.6,23.21
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,27.84,18.02
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,18.0,0.0
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,8.85,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,36.69,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,93.88,59.58
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,146.71,113.77
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,204.38,165.52
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,273.8,226.52
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,355.9,296.82
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,435.5,363.53
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,520.32,432.52
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,575.26,475.5
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,631.32,518.15
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,680.26,552.65
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,729.02,586.06
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,771.84,614.2
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,808.65,637.54
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,839.05,656.2
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,861.13,668.84
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,842.31,652.78
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,808.06,624.02
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,815.59,625.87
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,819.52,624.91
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,834.74,633.45
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,847.84,640.43
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,850.28,639.63
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,850.64,637.57
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,858.13,641.75
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,863.71,644.61
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,873.0,651.85
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,879.78,657.35
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,885.51,664.92
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,888.02,669.96
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,854.66,646.83
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,821.02,623.24
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,782.5,595.97
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,745.69,569.58
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,723.14,555.5
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,697.63,538.7
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,678.29,527.22
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,654.02,511.21
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,611.71,478.91
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,567.0,443.85
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,517.82,403.74
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,468.67,362.66
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,413.12,316.6
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,362.31,272.94
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,310.58,227.65
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,260.78,183.49
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,211.43,140.42
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,165.24,101.69
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,116.71,65.14
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,76.17,41.13
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,41.2,31.38
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,39.65,29.88
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,34.78,25.18
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,29.67,19.71
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,18.14,1.75
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,8.85,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,46.11,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,108.36,71.22
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,155.13,120.68
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,206.14,167.27
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,258.79,214.58
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,315.94,264.66
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,361.11,303.4
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,406.68,341.31
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,458.82,383.29
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,512.49,425.37
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,554.17,456.59
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,595.35,486.71
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,637.41,517.1
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,678.73,546.35
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,722.47,577.25
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,768.76,609.44
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,816.21,643.04
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,863.12,675.33
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,915.51,710.68
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,964.34,743.02
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,983.76,754.87
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,1006.9,769.53
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,1025.98,781.02
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,1042.15,790.56
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,1040.1,787.29
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,1034.78,782.01
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,1023.78,773.49
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,1009.63,762.96
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,991.08,749.19
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,969.57,733.5
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,943.59,714.68
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,914.99,694.12
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,883.2,672.35
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,849.01,648.79
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,810.61,622.35
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,770.24,594.28
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,727.08,564.15
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,682.43,530.28
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,635.48,493.78
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,587.63,455.73
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,536.49,414.15
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,485.2,371.45
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,432.72,327.03
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,380.65,281.92
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,327.56,235.31
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,275.69,189.35
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,223.53,143.95
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,169.49,98.91
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,120.91,62.75
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,76.36,36.5
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,35.09,25.26
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,32.84,23.21
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,29.85,20.31
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,24.53,15.0
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,16.65,2.31
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,9.83,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,69.38,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,157.05,105.74
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,222.32,171.86
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,296.83,237.88
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,357.29,291.71
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,425.96,350.35
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,484.65,398.97
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,545.86,447.78
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,599.74,489.23
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,650.17,525.97
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,699.25,559.53
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,748.02,592.11
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,790.89,619.26
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,832.49,644.95
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,869.2,666.56
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,903.94,686.43
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,931.93,702.42
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,957.25,716.54
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,976.99,726.87
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,993.73,735.25
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,1007.65,743.16
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,1018.5,749.18
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,1023.28,750.77
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,1024.9,750.48
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,1021.91,748.08
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,1015.75,743.77
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,1004.54,736.29
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,990.28,726.93
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,971.08,714.93
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,949.16,701.13
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,922.07,683.97
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,892.69,665.18
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,861.93,645.72
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,828.97,624.53
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,790.73,599.4
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,750.79,572.78
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,707.79,543.37
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,663.68,511.27
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,617.06,476.69
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,569.91,440.6
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,520.57,400.95
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,467.6,357.66
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,416.08,316.21
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,365.72,274.14
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,314.63,230.0
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,265.68,187.14
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,216.76,144.9
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,167.51,103.86
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,122.93,70.23
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,82.92,45.74
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,45.8,35.24
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,41.1,30.99
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,35.83,25.98
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,30.26,20.26
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,19.28,4.98
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,10.81,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.95,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,29.15,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,76.36,51.18
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,114.06,88.2
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,156.78,126.82
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,138.97,113.96
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,115.97,94.84
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,120.4,98.25
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,122.17,98.76
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,153.95,125.11
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,186.24,151.43
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,304.36,249.88
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,423.99,346.16
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,592.69,481.39
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,771.86,615.66
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,819.2,646.22
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,869.78,679.52
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,896.01,695.21
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,925.62,713.38
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,950.06,728.0
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,972.17,741.04
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,986.51,749.52
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,997.93,756.17
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,1003.9,758.9
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,1006.83,759.72
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,1004.84,757.96
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,999.78,754.24
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,989.75,747.54
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,976.75,739.28
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,957.89,727.27
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,936.4,713.43
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,910.33,696.36
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,882.05,677.65
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,851.56,657.63
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,818.97,635.91
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,782.47,611.01
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,744.3,584.66
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,702.6,554.41
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,659.66,521.84
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,614.66,486.73
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,569.0,450.27
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,516.84,407.56
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,468.0,366.39
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,417.89,324.1
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,368.63,281.42
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,317.71,236.42
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,268.5,192.41
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,219.44,149.18
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,169.76,106.92
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,124.71,72.18
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,84.07,46.47
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,46.96,36.68
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,40.93,31.17
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,35.65,26.1
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,30.05,20.37
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,19.64,6.32
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,11.8,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,7.95,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,48.86,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,121.05,85.22
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,170.49,134.46
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,230.74,189.06
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,188.88,157.31
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,129.72,107.65
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,127.32,105.12
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,114.53,92.84
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,135.88,110.41
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,157.25,127.65
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,171.4,138.66
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,185.62,149.59
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,244.2,197.65
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,298.49,241.28
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,397.28,320.62
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,500.36,400.71
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,558.56,443.3
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,616.54,485.21
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,668.41,522.45
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,727.26,564.03
