Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,3,4,45,65.5,7.5,2.75,11.45,9.5,0.0,0.0
2018,6,3,5,0,131.0,15.0,3.0,11.7,19.0,48.85,0.0
2018,6,3,5,15,266.5,25.0,3.05,12.25,51.5,123.94,75.12
2018,6,3,5,30,402.0,35.0,3.1,12.8,84.0,198.45,150.29
2018,6,3,5,45,487.5,42.0,3.15,13.35,128.5,259.46,205.67
2018,6,3,6,0,573.0,49.0,3.2,13.9,173.0,328.25,266.28
2018,6,3,6,15,628.0,54.5,3.1,14.75,222.5,387.59,317.39
2018,6,3,6,30,683.0,60.0,3.0,15.6,272.0,449.11,368.3
2018,6,3,6,45,721.0,64.0,2.9,16.4,323.5,505.25,412.96
2018,6,3,7,0,759.0,68.0,2.8,17.2,375.0,563.44,457.37
2018,6,3,7,15,786.0,71.0,2.8,18.1,426.0,614.91,495.11
2018,6,3,7,30,813.0,74.0,2.8,19.0,477.0,666.97,530.58
2018,6,3,7,45,833.0,76.5,2.8,19.85,526.5,709.1,557.57
2018,6,3,8,0,853.0,79.0,2.8,20.7,576.0,755.15,586.8
2018,6,3,8,15,868.5,81.5,2.8,21.5,623.0,796.88,612.4
2018,6,3,8,30,884.0,84.0,2.8,22.3,670.0,837.38,636.66
2018,6,3,8,45,896.0,86.0,2.75,23.1,713.5,872.84,656.68
2018,6,3,9,0,908.0,88.0,2.7,23.9,757.0,906.43,675.12
2018,6,3,9,15,917.5,89.0,2.7,24.65,795.0,934.6,690.19
2018,6,3,9,30,927.0,90.0,2.7,25.4,833.0,960.44,703.63
2018,6,3,9,45,933.5,92.0,2.7,26.15,866.0,982.06,714.23
2018,6,3,10,0,940.0,94.0,2.7,26.9,899.0,1000.95,723.05
2018,6,3,10,15,945.5,95.0,2.7,27.5,925.5,1014.98,729.21
2018,6,3,10,30,951.0,96.0,2.7,28.1,952.0,1026.08,733.6
2018,6,3,10,45,954.5,96.5,2.75,28.75,971.5,1031.71,734.95
2018,6,3,11,0,958.0,97.0,2.8,29.4,991.0,1034.28,734.53
2018,6,3,11,15,960.5,97.5,2.9,29.8,1004.0,1032.81,732.88
2018,6,3,11,30,963.0,98.0,3.0,30.2,1017.0,1028.26,729.41
2018,6,3,11,45,964.0,97.5,3.05,30.65,1022.0,1018.24,722.03
2018,6,3,12,0,965.0,97.0,3.1,31.1,1027.0,1005.26,712.91
2018,6,3,12,15,956.5,102.5,3.25,31.15,1022.5,986.45,702.08
2018,6,3,12,30,948.0,108.0,3.4,31.2,1018.0,965.05,689.56
2018,6,3,12,45,914.5,129.0,3.55,31.25,999.5,933.84,670.59
2018,6,3,13,0,881.0,150.0,3.7,31.3,981.0,901.16,650.52
2018,6,3,13,15,885.5,143.5,3.8,31.15,966.0,873.8,634.01
2018,6,3,13,30,890.0,137.0,3.9,31.0,951.0,844.0,615.7
2018,6,3,13,45,802.0,185.5,4.0,30.85,905.0,791.39,581.79
2018,6,3,14,0,714.0,234.0,4.1,30.7,859.0,740.83,546.11
2018,6,3,14,15,698.5,232.0,4.15,30.45,826.0,699.65,518.01
2018,6,3,14,30,683.0,230.0,4.2,30.2,793.0,658.38,489.24
2018,6,3,14,45,743.5,187.0,4.3,29.9,775.5,626.98,468.46
2018,6,3,15,0,804.0,144.0,4.4,29.6,758.0,592.31,444.23
2018,6,3,15,15,849.5,115.0,4.4,29.6,732.0,553.77,415.1
2018,6,3,15,30,895.0,86.0,4.4,29.6,706.0,514.14,383.91
2018,6,3,15,45,882.0,83.5,4.5,28.6,661.0,464.14,345.3
2018,6,3,16,0,869.0,81.0,4.6,27.6,616.0,414.52,305.72
2018,6,3,16,15,853.0,78.0,4.6,26.8,567.5,364.03,263.88
2018,6,3,16,30,837.0,75.0,4.6,26.0,519.0,314.61,221.94
2018,6,3,16,45,813.5,72.0,4.65,25.25,468.5,260.27,175.89
2018,6,3,17,0,790.0,69.0,4.7,24.5,418.0,212.46,135.18
2018,6,3,17,15,759.0,65.0,4.65,23.45,366.5,165.07,96.67
2018,6,3,17,30,728.0,61.0,4.6,22.4,315.0,120.96,63.95
2018,6,3,17,45,683.0,56.5,4.55,21.4,264.5,79.06,38.96
2018,6,3,18,0,638.0,52.0,4.5,20.4,214.0,42.02,31.13
2018,6,3,18,15,568.5,46.0,4.45,19.35,167.0,31.61,22.02
2018,6,3,18,30,499.0,40.0,4.4,18.3,120.0,28.92,19.46
2018,6,3,18,45,386.5,32.5,4.3,17.25,81.5,24.72,15.24
2018,6,3,19,0,274.0,25.0,4.2,16.2,43.0,20.33,6.76
2018,6,3,19,15,145.5,13.5,4.25,15.6,22.5,13.27,0.0
2018,6,3,19,30,17.0,2.0,4.3,15.0,2.0,0.0,0.0
2018,6,3,19,45,8.5,1.0,4.3,14.4,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,4,4,45,79.0,8.0,3.7,9.7,10.5,0.0,0.0
2018,6,4,5,0,158.0,16.0,3.8,9.9,21.0,56.95,0.0
2018,6,4,5,15,297.5,24.5,3.85,10.45,54.0,133.31,82.4
2018,6,4,5,30,437.0,33.0,3.9,11.0,87.0,208.8,159.43
2018,6,4,5,45,521.0,39.5,3.95,11.6,132.0,270.14,215.86
2018,6,4,6,0,605.0,46.0,4.0,12.2,177.0,336.75,275.46
2018,6,4,6,15,658.0,50.5,4.05,13.05,226.5,395.74,327.18
2018,6,4,6,30,711.0,55.0,4.1,13.9,276.0,458.68,380.19
2018,6,4,6,45,747.5,58.0,4.15,14.75,327.5,513.9,425.14
2018,6,4,7,0,784.0,61.0,4.2,15.6,379.0,571.04,469.95
2018,6,4,7,15,810.0,64.0,4.25,16.45,430.5,618.69,505.76
2018,6,4,7,30,836.0,67.0,4.3,17.3,482.0,670.86,542.16
2018,6,4,7,45,855.5,69.5,4.35,18.15,532.0,717.87,573.77
2018,6,4,8,0,875.0,72.0,4.4,19.0,582.0,764.38,604.34
2018,6,4,8,15,890.0,74.0,4.45,19.65,629.0,805.92,631.2
2018,6,4,8,30,905.0,76.0,4.5,20.3,676.0,846.15,656.74
2018,6,4,8,45,916.0,78.0,4.6,21.0,719.5,881.4,678.64
2018,6,4,9,0,927.0,80.0,4.7,21.7,763.0,914.68,698.99
2018,6,4,9,15,931.0,84.5,4.75,22.05,800.5,942.21,715.82
2018,6,4,9,30,935.0,89.0,4.8,22.4,838.0,967.09,730.82
2018,6,4,9,45,935.5,94.0,4.85,22.75,869.5,986.44,742.05
2018,6,4,10,0,936.0,99.0,4.9,23.1,901.0,1002.82,751.34
2018,6,4,10,15,942.5,100.0,5.0,23.2,928.5,1017.75,760.9
2018,6,4,10,30,949.0,101.0,5.1,23.3,956.0,1029.78,768.61
2018,6,4,10,45,954.0,101.0,5.2,23.35,976.5,1036.33,772.9
2018,6,4,11,0,959.0,101.0,5.3,23.4,997.0,1039.85,775.29
2018,6,4,11,15,962.0,101.5,5.45,23.25,1010.5,1038.85,775.76
2018,6,4,11,30,965.0,102.0,5.6,23.1,1024.0,1034.78,774.24
2018,6,4,11,45,967.0,101.5,5.75,22.95,1029.5,1025.69,769.38
2018,6,4,12,0,969.0,101.0,5.9,22.8,1035.0,1013.62,762.53
2018,6,4,12,15,969.0,101.5,5.95,22.6,1033.5,997.73,752.59
2018,6,4,12,30,969.0,102.0,6.0,22.4,1032.0,979.03,740.75
2018,6,4,12,45,946.5,115.5,6.1,22.15,1016.5,950.09,722.21
2018,6,4,13,0,924.0,129.0,6.2,21.9,1001.0,919.33,702.28
2018,6,4,13,15,905.5,138.0,6.25,21.7,980.0,886.18,680.14
2018,6,4,13,30,887.0,147.0,6.3,21.5,959.0,851.65,656.84
2018,6,4,13,45,866.0,153.5,6.3,21.3,929.5,811.72,629.26
2018,6,4,14,0,845.0,160.0,6.3,21.1,900.0,770.89,600.82
2018,6,4,14,15,860.5,144.5,6.3,20.9,876.0,734.9,575.26
2018,6,4,14,30,876.0,129.0,6.3,20.7,852.0,698.19,548.04
2018,6,4,14,45,894.5,113.0,6.25,20.45,823.5,658.87,518.22
2018,6,4,15,0,913.0,97.0,6.2,20.2,795.0,616.56,485.33
2018,6,4,15,15,883.0,102.0,6.2,20.2,747.0,564.4,443.17
2018,6,4,15,30,853.0,107.0,6.2,20.2,699.0,510.13,398.71
2018,6,4,15,45,840.0,101.5,6.15,19.5,652.5,459.07,356.79
2018,6,4,16,0,827.0,96.0,6.1,18.8,606.0,408.53,314.12
2018,6,4,16,15,836.0,86.5,6.1,18.2,566.5,362.77,273.71
2018,6,4,16,30,845.0,77.0,6.1,17.6,527.0,320.1,234.64
2018,6,4,16,45,818.0,73.5,6.05,17.0,473.5,264.07,185.3
2018,6,4,17,0,791.0,70.0,6.0,16.4,420.0,214.91,141.93
2018,6,4,17,15,751.0,67.0,5.9,15.75,366.5,166.95,101.74
2018,6,4,17,30,711.0,64.0,5.8,15.1,313.0,123.15,68.33
2018,6,4,17,45,662.5,58.5,5.7,14.45,261.5,80.95,41.95
2018,6,4,18,0,614.0,53.0,5.6,13.8,210.0,40.61,30.77
2018,6,4,18,15,527.5,47.5,5.5,13.2,161.5,32.75,23.66
2018,6,4,18,30,441.0,42.0,5.4,12.6,113.0,30.59,21.46
2018,6,4,18,45,337.0,33.5,5.25,11.95,77.0,25.54,16.39
2018,6,4,19,0,233.0,25.0,5.1,11.3,41.0,20.18,7.48
2018,6,4,19,15,124.5,13.5,5.05,10.95,21.5,13.27,0.0
2018,6,4,19,30,16.0,2.0,5.0,10.6,2.0,0.0,0.0
2018,6,4,19,45,8.0,1.0,4.95,10.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,9.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,8.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,4,45,50.5,8.5,3.6,7.9,10.0,0.0,0.0
2018,6,5,5,0,101.0,17.0,3.7,8.1,20.0,43.11,0.0
2018,6,5,5,15,226.0,29.0,3.8,8.55,52.0,116.66,73.34
2018,6,5,5,30,351.0,41.0,3.9,9.0,84.0,186.71,144.02
2018,6,5,5,45,442.5,49.5,4.0,9.5,129.0,250.07,201.75
2018,6,5,6,0,534.0,58.0,4.1,10.0,174.0,321.51,265.43
2018,6,5,6,15,593.0,64.5,4.1,10.55,224.0,382.48,319.19
2018,6,5,6,30,652.0,71.0,4.1,11.1,274.0,448.02,374.97
2018,6,5,6,45,692.5,75.5,4.1,11.6,325.5,504.68,421.85
2018,6,5,7,0,733.0,80.0,4.1,12.1,377.0,561.27,467.2
2018,6,5,7,15,762.5,83.5,4.05,12.6,428.5,614.04,507.92
2018,6,5,7,30,792.0,87.0,4.0,13.1,480.0,667.59,547.23
2018,6,5,7,45,815.0,90.0,4.0,13.65,531.0,716.25,580.99
2018,6,5,8,0,838.0,93.0,4.0,14.2,582.0,764.66,613.88
2018,6,5,8,15,855.5,95.5,3.95,14.7,629.5,807.54,641.96
2018,6,5,8,30,873.0,98.0,3.9,15.2,677.0,844.32,665.17
2018,6,5,8,45,887.0,99.5,3.85,15.75,721.0,880.55,687.55
2018,6,5,9,0,901.0,101.0,3.8,16.3,765.0,915.06,708.39
2018,6,5,9,15,915.5,100.0,3.8,16.7,805.0,945.36,726.76
2018,6,5,9,30,930.0,99.0,3.8,17.1,845.0,973.59,743.6
2018,6,5,9,45,943.0,97.0,3.8,17.55,879.5,997.04,756.95
2018,6,5,10,0,956.0,95.0,3.8,18.0,914.0,1017.99,768.6
2018,6,5,10,15,952.5,100.5,3.85,18.35,937.5,1028.29,773.73
2018,6,5,10,30,949.0,106.0,3.9,18.7,961.0,1035.39,776.91
2018,6,5,10,45,891.0,146.5,3.95,19.05,963.0,1021.82,766.33
2018,6,5,11,0,833.0,187.0,4.0,19.4,965.0,1010.03,757.24
2018,6,5,11,15,884.0,157.0,4.1,19.6,992.5,1019.03,763.01
2018,6,5,11,30,935.0,127.0,4.2,19.8,1020.0,1031.3,770.91
2018,6,5,11,45,959.0,111.5,4.3,19.95,1032.0,1028.55,768.92
2018,6,5,12,0,983.0,96.0,4.4,20.1,1044.0,1022.5,764.93
2018,6,5,12,15,979.0,98.0,4.5,20.1,1040.5,1004.25,753.5
2018,6,5,12,30,975.0,100.0,4.6,20.1,1037.0,983.26,740.37
2018,6,5,12,45,968.0,103.5,4.75,20.15,1026.0,958.42,724.81
2018,6,5,13,0,961.0,107.0,4.9,20.2,1015.0,931.2,707.46
2018,6,5,13,15,951.0,111.0,4.95,20.0,996.0,899.72,686.98
2018,6,5,13,30,941.0,115.0,5.0,19.8,977.0,866.34,665.02
2018,6,5,13,45,930.0,117.0,5.1,19.65,951.0,828.62,639.93
2018,6,5,14,0,919.0,119.0,5.2,19.5,925.0,789.47,613.52
2018,6,5,14,15,905.0,121.0,5.25,19.2,892.0,747.0,584.47
2018,6,5,14,30,891.0,123.0,5.3,18.9,859.0,703.74,552.95
2018,6,5,14,45,907.0,109.0,5.35,18.55,830.0,664.11,523.53
2018,6,5,15,0,923.0,95.0,5.4,18.2,801.0,621.7,491.06
2018,6,5,15,15,912.0,92.5,5.4,18.2,759.0,572.56,451.38
2018,6,5,15,30,901.0,90.0,5.4,18.2,717.0,523.19,410.62
2018,6,5,15,45,889.0,87.5,5.4,17.4,672.0,473.38,369.64
2018,6,5,16,0,877.0,85.0,5.4,16.6,627.0,423.86,327.63
2018,6,5,16,15,860.5,82.5,5.35,16.1,578.5,373.25,283.3
2018,6,5,16,30,844.0,80.0,5.3,15.6,530.0,319.49,235.66
2018,6,5,16,45,820.5,76.5,5.25,15.1,478.5,268.66,190.14
2018,6,5,17,0,797.0,73.0,5.2,14.6,427.0,220.06,146.85
2018,6,5,17,15,763.5,69.0,5.1,14.1,374.5,171.9,105.91
2018,6,5,17,30,730.0,65.0,5.0,13.6,322.0,127.28,71.23
2018,6,5,17,45,683.0,60.5,4.95,13.05,271.0,85.1,44.63
2018,6,5,18,0,636.0,56.0,4.9,12.5,220.0,44.42,27.48
2018,6,5,18,15,563.5,50.0,4.7,11.95,172.0,34.81,25.66
2018,6,5,18,30,491.0,44.0,4.5,11.4,124.0,32.33,23.16
2018,6,5,18,45,376.0,36.0,4.35,10.85,85.0,27.87,18.55
2018,6,5,19,0,261.0,28.0,4.2,10.3,46.0,23.22,10.09
2018,6,5,19,15,138.5,15.0,4.15,9.95,24.0,14.74,0.0
2018,6,5,19,30,16.0,2.0,4.1,9.6,2.0,0.0,0.0
2018,6,5,19,45,8.0,1.0,4.05,9.3,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,6,4,45,7.0,6.0,3.65,8.3,6.0,0.0,0.0
2018,6,6,5,0,14.0,12.0,3.7,8.5,12.0,15.46,0.0
2018,6,6,5,15,35.0,27.0,3.8,8.85,30.5,44.91,26.11
2018,6,6,5,30,56.0,42.0,3.9,9.2,49.0,71.2,53.17
2018,6,6,5,45,88.5,61.0,3.95,9.6,77.5,107.94,85.82
2018,6,6,6,0,121.0,80.0,4.0,10.0,106.0,147.13,120.53
2018,6,6,6,15,184.0,97.0,4.0,10.4,148.5,208.09,173.4
2018,6,6,6,30,247.0,114.0,4.0,10.8,191.0,268.41,225.07
2018,6,6,6,45,358.5,119.0,4.05,11.15,253.0,356.32,299.22
2018,6,6,7,0,470.0,124.0,4.1,11.5,315.0,445.83,373.13
2018,6,6,7,15,481.0,134.5,4.1,11.85,352.5,483.07,402.23
2018,6,6,7,30,492.0,145.0,4.1,12.2,390.0,520.21,430.7
2018,6,6,7,45,410.0,186.5,4.15,12.55,404.5,522.77,429.22
2018,6,6,8,0,328.0,228.0,4.2,12.9,419.0,509.07,415.0
2018,6,6,8,15,444.5,215.0,4.25,13.35,497.0,606.83,491.77
2018,6,6,8,30,561.0,202.0,4.3,13.8,575.0,701.89,564.21
2018,6,6,8,45,534.5,230.0,4.35,14.25,604.0,723.26,576.62
2018,6,6,9,0,508.0,258.0,4.4,14.7,633.0,741.28,586.84
2018,6,6,9,15,464.0,292.0,4.45,15.05,648.0,746.57,587.35
2018,6,6,9,30,420.0,326.0,4.5,15.4,663.0,748.05,585.17
2018,6,6,9,45,473.0,324.0,4.55,15.8,718.0,800.27,622.87
2018,6,6,10,0,526.0,322.0,4.6,16.2,773.0,852.35,659.65
2018,6,6,10,15,601.5,294.0,4.7,16.4,824.5,899.53,694.58
2018,6,6,10,30,677.0,266.0,4.8,16.6,876.0,945.87,728.64
2018,6,6,10,45,633.5,299.5,4.9,16.85,880.0,936.35,719.33
2018,6,6,11,0,590.0,333.0,5.0,17.1,884.0,924.32,708.68
2018,6,6,11,15,652.5,297.0,5.15,17.25,914.0,943.79,724.89
2018,6,6,11,30,715.0,261.0,5.3,17.4,944.0,960.94,738.64
2018,6,6,11,45,699.5,274.0,5.4,17.55,945.5,948.74,729.88
2018,6,6,12,0,684.0,287.0,5.5,17.7,947.0,934.4,719.19
2018,6,6,12,15,801.0,209.5,5.6,17.75,980.5,951.1,732.41
2018,6,6,12,30,918.0,132.0,5.7,17.8,1014.0,962.92,741.26
2018,6,6,12,45,909.0,136.0,5.8,17.85,1002.5,937.77,724.06
2018,6,6,13,0,900.0,140.0,5.9,17.9,991.0,910.49,705.48
2018,6,6,13,15,897.0,138.5,5.9,17.8,974.0,881.18,685.25
2018,6,6,13,30,894.0,137.0,5.9,17.7,957.0,849.79,663.46
2018,6,6,13,45,889.0,135.5,5.9,17.65,933.5,814.9,638.89
2018,6,6,14,0,884.0,134.0,5.9,17.6,910.0,778.32,612.97
2018,6,6,14,15,877.0,131.5,5.9,17.4,879.5,737.9,584.36
2018,6,6,14,30,870.0,129.0,5.9,17.2,849.0,696.28,552.86
2018,6,6,14,45,861.0,127.0,5.9,17.0,813.5,652.82,519.2
2018,6,6,15,0,852.0,125.0,5.9,16.8,778.0,605.94,482.27
2018,6,6,15,15,838.5,122.5,5.9,16.8,736.5,558.14,443.39
2018,6,6,15,30,825.0,120.0,5.9,16.8,695.0,510.49,403.78
2018,6,6,15,45,808.5,117.5,5.85,16.2,650.0,461.87,363.32
2018,6,6,16,0,792.0,115.0,5.8,15.6,605.0,414.11,322.53
2018,6,6,16,15,770.0,111.0,5.8,15.15,556.0,364.14,279.05
2018,6,6,16,30,748.0,107.0,5.8,14.7,507.0,312.47,233.56
2018,6,6,16,45,718.0,103.0,5.75,14.2,456.5,263.99,190.59
2018,6,6,17,0,688.0,99.0,5.7,13.7,406.0,218.41,150.46
2018,6,6,17,15,646.5,94.0,5.6,13.15,354.5,173.26,112.61
2018,6,6,17,30,605.0,89.0,5.5,12.6,303.0,132.42,81.12
2018,6,6,17,45,547.5,83.0,5.4,12.05,253.5,94.2,56.75
2018,6,6,18,0,490.0,77.0,5.3,11.5,204.0,62.06,43.27
2018,6,6,18,15,410.0,67.5,5.1,11.1,158.0,49.59,39.03
2018,6,6,18,30,330.0,58.0,4.9,10.7,112.0,43.85,33.49
2018,6,6,18,45,224.5,43.5,4.65,10.25,75.0,33.61,23.63
2018,6,6,19,0,119.0,29.0,4.4,9.8,38.0,24.05,11.18
2018,6,6,19,15,61.0,15.0,4.4,9.7,19.5,14.74,0.0
2018,6,6,19,30,3.0,1.0,4.4,9.6,1.0,0.0,0.0
2018,6,6,19,45,1.5,0.5,4.35,9.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,4,45,22.5,7.0,3.85,7.95,8.0,0.0,0.0
2018,6,7,5,0,45.0,14.0,3.9,8.1,16.0,25.55,0.0
2018,6,7,5,15,135.0,30.5,4.0,8.55,45.5,90.91,57.58
2018,6,7,5,30,225.0,47.0,4.1,9.0,75.0,149.6,115.66
2018,6,7,5,45,313.0,59.5,4.25,9.45,117.0,208.69,168.73
2018,6,7,6,0,401.0,72.0,4.4,9.9,159.0,276.18,228.61
2018,6,7,6,15,465.0,81.0,4.45,10.4,207.0,335.53,280.89
2018,6,7,6,30,529.0,90.0,4.5,10.9,255.0,402.95,338.48
2018,6,7,6,45,576.0,96.5,4.5,11.45,305.5,460.74,386.52
2018,6,7,7,0,623.0,103.0,4.5,12.0,356.0,521.45,435.49
2018,6,7,7,15,658.0,108.0,4.5,12.5,407.0,575.13,477.53
2018,6,7,7,30,693.0,113.0,4.5,13.0,458.0,630.18,519.5
2018,6,7,7,45,720.5,117.0,4.5,13.45,508.0,679.61,555.82
2018,6,7,8,0,748.0,121.0,4.5,13.9,558.0,729.3,590.61
2018,6,7,8,15,768.5,124.5,4.5,14.4,605.0,769.75,617.74
2018,6,7,8,30,789.0,128.0,4.5,14.9,652.0,812.57,646.23
2018,6,7,8,45,805.5,131.0,4.45,15.4,696.0,850.36,670.29
2018,6,7,9,0,822.0,134.0,4.4,15.9,740.0,886.68,692.95
2018,6,7,9,15,841.5,132.0,4.45,16.35,780.5,918.64,713.14
2018,6,7,9,30,861.0,130.0,4.5,16.8,821.0,943.18,728.02
2018,6,7,9,45,879.5,126.5,4.55,17.2,857.0,969.02,743.97
2018,6,7,10,0,898.0,123.0,4.6,17.6,893.0,992.72,758.4
2018,6,7,10,15,904.5,124.0,4.75,17.85,920.0,1007.16,767.79
2018,6,7,10,30,911.0,125.0,4.9,18.1,947.0,1018.82,775.41
2018,6,7,10,45,915.0,127.0,5.05,18.35,967.5,1026.19,780.19
2018,6,7,11,0,919.0,129.0,5.2,18.6,988.0,1030.61,783.05
2018,6,7,11,15,923.0,129.0,5.3,18.7,1001.5,1030.05,782.66
2018,6,7,11,30,927.0,129.0,5.4,18.8,1015.0,1026.54,780.37
2018,6,7,11,45,929.5,128.0,5.5,18.9,1021.0,1017.68,774.48
2018,6,7,12,0,932.0,127.0,5.6,19.0,1027.0,1005.96,766.7
2018,6,7,12,15,932.0,127.5,5.65,19.05,1025.5,990.56,756.24
2018,6,7,12,30,932.0,128.0,5.7,19.1,1024.0,972.47,743.97
2018,6,7,12,45,931.5,126.5,5.7,19.15,1015.0,949.43,727.97
2018,6,7,13,0,931.0,125.0,5.7,19.2,1006.0,923.9,710.25
2018,6,7,13,15,929.5,123.5,5.7,19.2,990.0,895.13,690.37
2018,6,7,13,30,928.0,122.0,5.7,19.2,974.0,864.11,668.85
2018,6,7,13,45,924.5,120.5,5.7,19.25,951.0,829.41,644.48
2018,6,7,14,0,921.0,119.0,5.7,19.3,928.0,792.84,618.66
2018,6,7,14,15,915.5,117.0,5.7,19.2,898.0,752.68,590.4
2018,6,7,14,30,910.0,115.0,5.7,19.1,868.0,711.12,559.8
2018,6,7,14,45,904.0,112.0,5.7,19.0,833.0,667.11,525.93
2018,6,7,15,0,898.0,109.0,5.7,18.9,798.0,622.1,490.56
2018,6,7,15,15,886.0,107.0,5.7,18.9,756.5,573.95,451.75
2018,6,7,15,30,874.0,105.0,5.7,18.9,715.0,525.68,411.98
2018,6,7,15,45,861.0,101.5,5.55,18.45,669.5,471.99,367.6
2018,6,7,16,0,848.0,98.0,5.4,18.0,624.0,422.3,325.21
2018,6,7,16,15,832.0,93.5,5.35,17.6,575.5,371.34,280.97
2018,6,7,16,30,816.0,89.0,5.3,17.2,527.0,321.52,236.85
2018,6,7,16,45,792.5,85.0,5.2,16.75,476.0,271.59,192.49
2018,6,7,17,0,769.0,81.0,5.1,16.3,425.0,223.91,150.33
2018,6,7,17,15,734.5,77.0,5.0,15.65,373.0,176.93,110.74
2018,6,7,17,30,700.0,73.0,4.9,15.0,321.0,130.07,74.21
2018,6,7,17,45,651.5,67.5,4.8,14.4,270.0,88.07,47.21
2018,6,7,18,0,603.0,62.0,4.7,13.8,219.0,51.17,31.83
2018,6,7,18,15,530.0,55.0,4.45,13.1,171.5,38.95,29.25
2018,6,7,18,30,457.0,48.0,4.2,12.4,124.0,35.83,26.18
2018,6,7,18,45,344.0,38.5,4.0,11.7,85.0,30.09,20.48
2018,6,7,19,0,231.0,29.0,3.8,11.0,46.0,22.84,10.68
2018,6,7,19,15,122.0,15.5,3.8,10.65,24.0,15.24,0.0
2018,6,7,19,30,13.0,2.0,3.8,10.3,2.0,0.0,0.0
2018,6,7,19,45,6.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,8,4,45,64.0,8.0,2.45,7.75,10.0,0.0,0.0
2018,6,8,5,0,128.0,16.0,2.6,8.1,20.0,49.29,0.0
2018,6,8,5,15,254.5,27.5,2.75,8.75,53.0,123.83,79.11
2018,6,8,5,30,381.0,39.0,2.9,9.4,86.0,195.73,150.71
2018,6,8,5,45,465.0,46.5,3.05,10.1,130.0,256.14,205.84
2018,6,8,6,0,549.0,54.0,3.2,10.8,174.0,324.0,266.1
2018,6,8,6,15,605.0,60.0,3.1,11.45,223.5,383.46,317.95
2018,6,8,6,30,661.0,66.0,3.0,12.1,273.0,447.26,371.44
2018,6,8,6,45,699.5,70.5,2.95,12.75,324.0,500.81,414.95
2018,6,8,7,0,738.0,75.0,2.9,13.4,375.0,559.05,460.45
2018,6,8,7,15,765.5,79.0,2.85,14.15,426.0,611.2,499.4
2018,6,8,7,30,793.0,83.0,2.8,14.9,477.0,664.01,536.54
2018,6,8,7,45,814.0,86.0,2.8,15.6,526.5,711.23,568.11
2018,6,8,8,0,835.0,89.0,2.8,16.3,576.0,758.07,598.7
2018,6,8,8,15,850.5,91.5,2.8,17.0,622.5,794.45,621.14
2018,6,8,8,30,866.0,94.0,2.8,17.7,669.0,834.38,645.78
2018,6,8,8,45,878.0,96.5,2.85,18.4,712.0,869.87,667.25
2018,6,8,9,0,890.0,99.0,2.9,19.1,755.0,903.57,687.24
2018,6,8,9,15,898.5,100.5,2.95,19.75,792.5,930.98,702.9
2018,6,8,9,30,907.0,102.0,3.0,20.4,830.0,956.1,716.95
2018,6,8,9,45,912.5,104.5,3.05,21.05,862.0,977.0,728.14
2018,6,8,10,0,918.0,107.0,3.1,21.7,894.0,995.21,737.58
2018,6,8,10,15,923.5,108.0,3.15,22.3,920.5,1009.06,744.31
2018,6,8,10,30,929.0,109.0,3.2,22.9,947.0,1020.05,749.28
2018,6,8,10,45,933.0,109.5,3.25,23.45,966.5,1026.15,751.28
2018,6,8,11,0,937.0,110.0,3.3,24.0,986.0,1029.27,751.49
2018,6,8,11,15,940.0,109.5,3.4,24.4,998.5,1027.41,749.42
2018,6,8,11,30,943.0,109.0,3.5,24.8,1011.0,1022.56,745.54
2018,6,8,11,45,944.0,109.0,3.6,25.2,1016.0,1013.33,738.9
2018,6,8,12,0,945.0,109.0,3.7,25.6,1021.0,1001.21,730.48
2018,6,8,12,15,942.5,110.0,3.85,25.7,1018.0,983.98,719.94
2018,6,8,12,30,940.0,111.0,4.0,25.8,1015.0,964.1,707.65
2018,6,8,12,45,935.5,112.0,4.2,25.9,1004.5,939.89,692.69
2018,6,8,13,0,931.0,113.0,4.4,26.0,994.0,913.31,676.02
2018,6,8,13,15,928.0,112.0,4.55,25.9,977.5,883.88,657.61
2018,6,8,13,30,925.0,111.0,4.7,25.8,961.0,852.27,637.89
2018,6,8,13,45,920.5,110.0,4.85,25.7,937.5,817.46,615.66
2018,6,8,14,0,916.0,109.0,5.0,25.6,914.0,780.85,591.86
2018,6,8,14,15,910.5,106.5,5.15,25.35,884.0,740.51,565.4
2018,6,8,14,30,905.0,104.0,5.3,25.1,854.0,698.78,536.84
2018,6,8,14,45,898.0,101.5,5.45,24.85,819.0,654.89,504.72
2018,6,8,15,0,891.0,99.0,5.6,24.6,784.0,610.09,471.0
2018,6,8,15,15,879.5,97.0,5.6,24.6,743.0,562.59,433.53
2018,6,8,15,30,868.0,95.0,5.6,24.6,702.0,514.95,395.08
2018,6,8,15,45,856.0,92.0,5.8,23.7,657.5,466.27,356.49
2018,6,8,16,0,844.0,89.0,6.0,22.8,613.0,417.89,316.79
2018,6,8,16,15,830.0,84.0,5.95,22.15,565.5,367.57,273.93
2018,6,8,16,30,816.0,79.0,5.9,21.5,518.0,313.89,227.58
2018,6,8,16,45,796.0,75.0,5.9,20.85,468.5,264.87,184.52
2018,6,8,17,0,776.0,71.0,5.9,20.2,419.0,217.73,143.2
2018,6,8,17,15,747.5,66.5,5.75,19.45,368.5,170.86,103.79
2018,6,8,17,30,719.0,62.0,5.6,18.7,318.0,127.01,69.76
2018,6,8,17,45,679.5,57.0,5.4,17.95,269.0,85.17,42.86
2018,6,8,18,0,640.0,52.0,5.2,17.2,220.0,47.61,27.25
2018,6,8,18,15,577.0,46.0,5.0,16.45,173.0,31.21,21.99
2018,6,8,18,30,514.0,40.0,4.8,15.7,126.0,28.49,19.39
2018,6,8,18,45,413.0,33.0,4.55,14.9,87.5,24.7,15.6
2018,6,8,19,0,312.0,26.0,4.3,14.1,49.0,20.77,9.34
2018,6,8,19,15,174.0,15.5,4.25,13.65,26.5,15.24,0.0
2018,6,8,19,30,36.0,5.0,4.2,13.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,12.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,4,45,7.5,5.5,3.9,10.15,6.0,0.0,0.0
2018,6,9,5,0,15.0,11.0,4.1,10.3,12.0,14.75,0.0
2018,6,9,5,15,11.0,12.0,4.3,10.6,13.0,15.06,5.1
2018,6,9,5,30,7.0,13.0,4.5,10.9,14.0,15.13,6.9
2018,6,9,5,45,3.5,15.0,4.7,11.2,15.5,15.87,7.89
2018,6,9,6,0,0.0,17.0,4.9,11.5,17.0,16.39,8.48
2018,6,9,6,15,1.5,39.5,4.95,11.7,40.0,38.88,27.94
2018,6,9,6,30,3.0,62.0,5.0,11.9,63.0,61.54,47.41
2018,6,9,6,45,32.5,108.5,5.1,12.05,121.5,131.61,107.42
2018,6,9,7,0,62.0,155.0,5.2,12.2,180.0,202.76,167.31
2018,6,9,7,15,90.5,179.0,5.15,12.35,221.0,249.33,205.93
2018,6,9,7,30,119.0,203.0,5.1,12.5,262.0,305.79,252.03
2018,6,9,7,45,175.0,227.0,5.05,12.6,324.0,376.67,309.8
2018,6,9,8,0,231.0,251.0,5.0,12.7,386.0,450.93,369.13
2018,6,9,8,15,295.5,260.5,5.05,13.0,447.5,527.81,429.56
2018,6,9,8,30,360.0,270.0,5.1,13.3,509.0,599.1,484.67
2018,6,9,8,45,386.5,281.0,5.1,13.6,553.0,641.85,516.04
2018,6,9,9,0,413.0,292.0,5.1,13.9,597.0,693.32,553.44
2018,6,9,9,15,399.5,314.0,5.15,14.4,621.5,703.2,558.23
2018,6,9,9,30,386.0,336.0,5.2,14.9,646.0,719.55,567.81
2018,6,9,9,45,416.0,344.0,5.2,15.35,690.0,767.59,601.76
2018,6,9,10,0,446.0,352.0,5.2,15.8,734.0,807.31,629.23
2018,6,9,10,15,468.0,359.5,5.25,16.35,771.5,837.79,649.61
2018,6,9,10,30,490.0,367.0,5.3,16.9,809.0,866.86,668.86
2018,6,9,10,45,618.5,303.0,5.35,17.4,873.5,925.95,713.59
2018,6,9,11,0,747.0,239.0,5.4,17.9,938.0,984.09,754.96
2018,6,9,11,15,675.5,289.0,5.5,18.2,927.5,959.22,735.62
2018,6,9,11,30,604.0,339.0,5.6,18.5,917.0,932.26,713.45
2018,6,9,11,45,587.0,339.0,5.7,18.8,903.5,906.65,694.73
2018,6,9,12,0,570.0,339.0,5.8,19.1,890.0,879.52,674.85
2018,6,9,12,15,452.0,395.5,5.85,19.15,832.0,811.84,622.71
2018,6,9,12,30,334.0,452.0,5.9,19.2,774.0,745.34,571.04
2018,6,9,12,45,411.0,423.0,5.95,19.25,815.0,774.91,595.18
2018,6,9,13,0,488.0,394.0,6.0,19.3,856.0,800.03,615.49
2018,6,9,13,15,645.5,295.5,6.05,19.25,895.5,821.55,636.49
2018,6,9,13,30,803.0,197.0,6.1,19.2,935.0,835.1,650.08
2018,6,9,13,45,705.0,247.0,6.15,19.2,883.0,777.36,606.41
2018,6,9,14,0,607.0,297.0,6.2,19.2,831.0,724.08,564.7
2018,6,9,14,15,510.5,320.5,6.2,19.1,759.0,653.66,510.62
2018,6,9,14,30,414.0,344.0,6.2,19.0,687.0,588.04,459.67
2018,6,9,14,45,475.5,304.0,6.25,18.85,682.0,571.28,448.47
2018,6,9,15,0,537.0,264.0,6.3,18.7,677.0,549.1,432.31
2018,6,9,15,15,506.5,257.0,6.3,18.7,630.0,500.84,394.06
2018,6,9,15,30,476.0,250.0,6.3,18.7,583.0,454.74,357.1
2018,6,9,15,45,471.0,233.0,6.35,18.3,544.5,413.71,324.23
2018,6,9,16,0,466.0,216.0,6.4,17.9,506.0,372.91,290.79
2018,6,9,16,15,545.5,172.0,6.35,17.5,485.5,339.13,260.97
2018,6,9,16,30,625.0,128.0,6.3,17.1,465.0,296.5,222.24
2018,6,9,16,45,612.0,117.0,6.25,16.7,420.5,252.16,183.11
2018,6,9,17,0,599.0,106.0,6.2,16.3,376.0,209.12,145.21
2018,6,9,17,15,517.5,106.5,6.05,15.8,319.5,166.64,111.69
2018,6,9,17,30,436.0,107.0,5.9,15.3,263.0,132.33,87.23
2018,6,9,17,45,386.5,94.0,5.75,14.75,216.5,96.11,62.54
2018,6,9,18,0,337.0,81.0,5.6,14.2,170.0,64.89,45.41
2018,6,9,18,15,304.5,67.5,5.35,13.65,135.0,49.32,38.42
2018,6,9,18,30,272.0,54.0,5.1,13.1,100.0,40.39,30.16
2018,6,9,18,45,206.5,40.0,4.85,12.5,68.5,30.55,20.87
2018,6,9,19,0,141.0,26.0,4.6,11.9,37.0,20.21,9.32
2018,6,9,19,15,79.0,15.0,4.4,11.6,20.5,14.74,0.0
2018,6,9,19,30,17.0,4.0,4.2,11.3,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,10.95,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,6,10,4,45,25.5,7.0,2.55,7.05,8.0,0.0,0.0
2018,6,10,5,0,51.0,14.0,2.7,7.4,16.0,27.14,0.0
2018,6,10,5,15,119.5,28.0,2.85,8.0,40.5,82.91,52.81
2018,6,10,5,30,188.0,42.0,3.0,8.6,65.0,129.98,100.23
2018,6,10,5,45,248.5,55.5,3.15,9.2,101.0,177.73,143.42
2018,6,10,6,0,309.0,69.0,3.3,9.8,137.0,231.17,190.99
2018,6,10,6,15,374.0,79.5,3.4,10.6,182.5,288.63,241.03
2018,6,10,6,30,439.0,90.0,3.5,11.4,228.0,351.65,294.46
2018,6,10,6,45,494.0,97.5,3.6,12.2,278.0,413.96,345.81
2018,6,10,7,0,549.0,105.0,3.7,13.0,328.0,477.35,396.61
2018,6,10,7,15,614.0,106.5,3.75,13.7,387.0,544.13,448.98
2018,6,10,7,30,679.0,108.0,3.8,14.4,446.0,614.65,502.77
2018,6,10,7,45,755.0,99.5,3.85,15.15,511.0,682.75,552.27
2018,6,10,8,0,831.0,91.0,3.9,15.9,576.0,757.27,604.33
2018,6,10,8,15,847.5,93.5,3.85,16.5,623.0,799.18,631.15
2018,6,10,8,30,864.0,96.0,3.8,17.1,670.0,834.99,653.3
2018,6,10,8,45,877.0,98.5,3.75,17.7,713.5,871.32,675.51
2018,6,10,9,0,890.0,101.0,3.7,18.3,757.0,905.9,696.14
2018,6,10,9,15,901.5,101.0,3.7,18.8,795.5,934.45,712.91
2018,6,10,9,30,913.0,101.0,3.7,19.3,834.0,960.83,728.11
2018,6,10,9,45,922.0,102.0,3.65,19.8,867.5,983.59,740.45
2018,6,10,10,0,931.0,103.0,3.6,20.3,901.0,1003.77,751.02
2018,6,10,10,15,936.5,103.0,3.6,20.7,927.0,1016.79,757.45
2018,6,10,10,30,942.0,103.0,3.6,21.1,953.0,1026.96,762.11
2018,6,10,10,45,946.0,103.5,3.55,21.55,973.0,1033.23,763.78
2018,6,10,11,0,950.0,104.0,3.5,22.0,993.0,1036.49,763.6
2018,6,10,11,15,954.0,102.5,3.5,22.25,1005.5,1034.69,761.2
2018,6,10,11,30,958.0,101.0,3.5,22.5,1018.0,1029.88,756.98
2018,6,10,11,45,961.0,99.5,3.55,22.8,1023.5,1021.1,750.52
2018,6,10,12,0,964.0,98.0,3.6,23.1,1029.0,1009.35,742.25
2018,6,10,12,15,963.5,97.5,3.7,23.25,1026.5,992.41,731.41
2018,6,10,12,30,963.0,97.0,3.8,23.4,1024.0,972.71,718.77
2018,6,10,12,45,962.0,95.5,3.9,23.6,1014.5,948.91,703.27
2018,6,10,13,0,961.0,94.0,4.0,23.8,1005.0,922.54,686.01
2018,6,10,13,15,958.0,93.5,4.1,23.75,988.0,892.98,667.18
2018,6,10,13,30,955.0,93.0,4.2,23.7,971.0,861.16,646.66
2018,6,10,13,45,951.0,91.0,4.3,23.7,947.0,825.02,622.86
2018,6,10,14,0,947.0,89.0,4.4,23.7,923.0,786.99,597.51
2018,6,10,14,15,941.5,87.5,4.5,23.5,893.0,746.62,570.83
2018,6,10,14,30,936.0,86.0,4.6,23.3,863.0,704.78,542.8
2018,6,10,14,45,928.0,85.0,4.7,23.1,827.5,660.55,510.42
2018,6,10,15,0,920.0,84.0,4.8,22.9,792.0,615.42,476.35
2018,6,10,15,15,909.5,82.0,4.8,22.9,751.0,567.34,438.5
2018,6,10,15,30,899.0,80.0,4.8,22.9,710.0,518.99,399.52
2018,6,10,15,45,886.5,77.5,4.95,22.15,665.0,469.23,359.84
2018,6,10,16,0,874.0,75.0,5.1,21.4,620.0,419.79,319.04
2018,6,10,16,15,858.5,72.5,5.15,20.85,572.5,369.83,276.28
2018,6,10,16,30,843.0,70.0,5.2,20.3,525.0,320.87,233.4
2018,6,10,16,45,821.5,67.0,5.2,19.75,475.0,271.11,189.52
2018,6,10,17,0,800.0,64.0,5.2,19.2,425.0,223.31,147.43
2018,6,10,17,15,770.0,60.5,5.15,18.45,374.0,171.51,103.8
2018,6,10,17,30,740.0,57.0,5.1,17.7,323.0,127.22,69.12
2018,6,10,17,45,698.5,53.0,5.05,17.0,273.0,85.01,41.63
2018,6,10,18,0,657.0,49.0,5.0,16.3,223.0,47.25,25.43
2018,6,10,18,15,593.5,44.5,4.8,15.55,176.5,32.62,23.35
2018,6,10,18,30,530.0,40.0,4.6,14.8,130.0,28.34,19.37
2018,6,10,18,45,427.5,33.0,4.45,14.0,90.5,24.55,15.58
2018,6,10,19,0,325.0,26.0,4.3,13.2,51.0,20.58,9.76
2018,6,10,19,15,185.0,16.0,4.2,12.8,28.0,15.73,0.0
2018,6,10,19,30,45.0,6.0,4.1,12.4,5.0,0.0,0.0
2018,6,10,19,45,22.5,3.0,4.0,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,11,4,45,79.5,7.5,2.0,8.4,10.5,7.37,0.0
2018,6,11,5,0,159.0,15.0,2.2,8.8,21.0,56.46,0.0
2018,6,11,5,15,293.5,24.5,2.2,9.35,54.5,133.16,85.43
2018,6,11,5,30,428.0,34.0,2.2,9.9,88.0,207.13,158.83
2018,6,11,5,45,509.0,40.5,2.25,10.5,132.0,266.92,213.52
2018,6,11,6,0,590.0,47.0,2.3,11.1,176.0,331.6,271.04
2018,6,11,6,15,642.5,51.0,2.2,12.05,224.5,389.09,320.61
2018,6,11,6,30,695.0,55.0,2.1,13.0,273.0,450.46,371.17
2018,6,11,6,45,731.0,59.0,2.0,13.95,324.0,505.85,414.77
2018,6,11,7,0,767.0,63.0,1.9,14.9,375.0,563.17,457.88
2018,6,11,7,15,793.5,66.0,2.0,15.9,426.0,614.6,495.66
2018,6,11,7,30,820.0,69.0,2.1,16.9,477.0,662.33,527.78
2018,6,11,7,45,839.5,71.5,2.2,17.9,526.5,708.77,558.13
2018,6,11,8,0,859.0,74.0,2.3,18.9,576.0,754.76,587.48
2018,6,11,8,15,874.0,76.0,2.3,19.55,622.5,795.83,612.87
2018,6,11,8,30,889.0,78.0,2.3,20.2,669.0,835.67,636.96
2018,6,11,8,45,901.5,79.5,2.35,20.9,712.0,871.31,658.09
2018,6,11,9,0,914.0,81.0,2.4,21.6,755.0,905.14,677.76
2018,6,11,9,15,916.5,86.0,2.4,22.25,791.5,931.71,692.08
2018,6,11,9,30,919.0,91.0,2.4,22.9,828.0,955.63,704.59
2018,6,11,9,45,917.5,97.5,2.4,23.55,859.0,974.61,713.83
2018,6,11,10,0,916.0,104.0,2.4,24.2,890.0,990.61,721.17
2018,6,11,10,15,922.0,105.5,2.4,24.7,917.0,1005.58,728.32
2018,6,11,10,30,928.0,107.0,2.4,25.2,944.0,1017.72,733.71
2018,6,11,10,45,933.0,107.0,2.45,25.7,964.5,1024.41,736.26
2018,6,11,11,0,938.0,107.0,2.5,26.2,985.0,1028.14,737.07
2018,6,11,11,15,941.0,107.0,2.55,26.55,998.0,1026.94,735.33
2018,6,11,11,30,944.0,107.0,2.6,26.9,1011.0,1022.74,731.84
2018,6,11,11,45,946.0,107.5,2.65,27.25,1017.5,1015.11,726.29
2018,6,11,12,0,948.0,108.0,2.7,27.6,1024.0,1004.54,719.01
2018,6,11,12,15,949.5,106.5,2.75,27.85,1022.5,988.7,708.74
2018,6,11,12,30,951.0,105.0,2.8,28.1,1021.0,970.08,696.79
2018,6,11,12,45,952.0,103.5,2.85,28.35,1013.0,948.31,682.84
2018,6,11,13,0,953.0,102.0,2.9,28.6,1005.0,923.91,667.22
2018,6,11,13,15,950.5,100.5,3.0,28.7,988.5,894.03,648.72
2018,6,11,13,30,948.0,99.0,3.1,28.8,972.0,861.9,628.61
2018,6,11,13,45,944.0,99.0,3.15,28.9,949.5,827.87,606.77
2018,6,11,14,0,940.0,99.0,3.2,29.0,927.0,791.94,583.49
2018,6,11,14,15,934.5,97.0,3.3,29.0,897.0,751.35,557.27
2018,6,11,14,30,929.0,95.0,3.4,29.0,867.0,709.31,529.59
2018,6,11,14,45,921.5,93.5,3.45,28.95,832.0,665.21,497.95
2018,6,11,15,0,914.0,92.0,3.5,28.9,797.0,620.17,464.86
2018,6,11,15,15,903.0,90.5,3.5,28.9,756.0,572.51,428.79
2018,6,11,15,30,892.0,89.0,3.5,28.9,715.0,524.63,391.65
2018,6,11,15,45,879.0,86.5,3.6,28.45,670.0,474.93,353.03
2018,6,11,16,0,866.0,84.0,3.7,28.0,625.0,425.6,313.47
2018,6,11,16,15,849.5,81.0,3.7,27.55,577.0,375.16,271.91
2018,6,11,16,30,833.0,78.0,3.7,27.1,529.0,325.83,230.29
2018,6,11,16,45,810.0,75.0,3.75,26.6,478.5,271.8,184.8
2018,6,11,17,0,787.0,72.0,3.8,26.1,428.0,224.2,144.34
2018,6,11,17,15,755.5,68.5,3.75,25.2,377.0,177.12,105.93
2018,6,11,17,30,724.0,65.0,3.7,24.3,326.0,133.34,72.74
2018,6,11,17,45,679.0,60.5,3.7,23.35,275.5,91.23,45.99
2018,6,11,18,0,634.0,56.0,3.7,22.4,225.0,50.54,27.21
2018,6,11,18,15,566.0,50.5,3.8,21.2,177.5,34.74,24.6
2018,6,11,18,30,498.0,45.0,3.9,20.0,130.0,32.68,22.66
2018,6,11,18,45,390.0,37.0,3.95,18.75,90.5,28.22,18.36
2018,6,11,19,0,282.0,29.0,4.0,17.5,51.0,23.54,11.94
2018,6,11,19,15,157.5,17.0,4.1,16.7,28.0,16.71,0.0
2018,6,11,19,30,33.0,5.0,4.2,15.9,5.0,4.91,0.0
2018,6,11,19,45,16.5,2.5,4.25,15.15,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,12,4,45,88.0,8.0,2.0,10.5,11.0,7.86,0.0
2018,6,12,5,0,176.0,16.0,2.2,10.9,22.0,61.88,0.0
2018,6,12,5,15,316.0,24.5,2.3,11.6,56.0,140.07,89.22
2018,6,12,5,30,456.0,33.0,2.4,12.3,90.0,215.88,164.06
2018,6,12,5,45,537.5,39.0,2.5,13.0,135.0,273.81,217.04
2018,6,12,6,0,619.0,45.0,2.6,13.7,180.0,342.32,277.3
2018,6,12,6,15,670.5,49.0,2.5,14.55,229.5,400.54,327.28
2018,6,12,6,30,722.0,53.0,2.4,15.4,279.0,462.58,378.18
2018,6,12,6,45,757.5,56.5,2.3,16.3,330.5,518.22,421.81
2018,6,12,7,0,793.0,60.0,2.2,17.2,382.0,575.74,464.93
2018,6,12,7,15,818.5,62.5,2.2,18.45,433.5,622.84,498.05
2018,6,12,7,30,844.0,65.0,2.2,19.7,485.0,674.42,531.57
2018,6,12,7,45,862.5,67.5,2.2,20.95,534.5,721.05,560.41
2018,6,12,8,0,881.0,70.0,2.2,22.2,584.0,767.11,588.03
2018,6,12,8,15,895.5,72.0,2.25,23.1,631.0,808.54,612.89
2018,6,12,8,30,910.0,74.0,2.3,24.0,678.0,848.65,636.42
2018,6,12,8,45,921.0,75.5,2.4,24.9,721.0,883.62,656.53
2018,6,12,9,0,932.0,77.0,2.5,25.8,764.0,916.65,675.15
2018,6,12,9,15,940.5,78.5,2.6,26.45,802.5,945.28,691.37
2018,6,12,9,30,949.0,80.0,2.7,27.1,841.0,971.51,705.98
2018,6,12,9,45,956.0,80.5,2.85,27.75,874.0,992.67,717.7
2018,6,12,10,0,963.0,81.0,3.0,28.4,907.0,1011.11,727.71
2018,6,12,10,15,968.0,81.5,3.05,28.85,933.5,1024.77,734.47
2018,6,12,10,30,973.0,82.0,3.1,29.3,960.0,1035.47,739.44
2018,6,12,10,45,976.0,83.5,3.2,29.75,980.5,1042.21,742.44
2018,6,12,11,0,979.0,85.0,3.3,30.2,1001.0,1045.83,743.57
2018,6,12,11,15,981.5,85.0,3.4,30.4,1014.0,1044.29,742.31
2018,6,12,11,30,984.0,85.0,3.5,30.6,1027.0,1039.63,739.2
2018,6,12,11,45,984.5,85.5,3.6,30.8,1032.5,1030.45,733.34
2018,6,12,12,0,985.0,86.0,3.7,31.0,1038.0,1018.26,725.64
2018,6,12,12,15,983.0,87.0,3.85,30.95,1035.5,1001.27,715.98
2018,6,12,12,30,981.0,88.0,4.0,30.9,1033.0,981.48,704.5
2018,6,12,12,45,977.5,89.0,4.1,30.9,1023.5,957.64,689.92
2018,6,12,13,0,974.0,90.0,4.2,30.9,1014.0,931.27,673.65
2018,6,12,13,15,971.0,90.0,4.3,30.75,997.5,901.95,655.74
2018,6,12,13,30,968.0,90.0,4.4,30.6,981.0,870.32,636.16
2018,6,12,13,45,964.0,89.0,4.45,30.45,958.0,834.81,613.59
2018,6,12,14,0,960.0,88.0,4.5,30.3,935.0,797.36,589.51
2018,6,12,14,15,955.0,87.0,4.55,30.05,905.5,757.42,563.69
2018,6,12,14,30,950.0,86.0,4.6,29.8,876.0,715.93,536.55
2018,6,12,14,45,942.5,84.0,4.65,29.55,840.0,670.6,504.44
2018,6,12,15,0,935.0,82.0,4.7,29.3,804.0,624.32,470.52
2018,6,12,15,15,925.0,80.5,4.7,29.3,763.0,576.37,433.83
2018,6,12,15,30,915.0,79.0,4.7,29.3,722.0,528.08,395.98
2018,6,12,15,45,903.0,77.5,4.65,28.55,677.5,478.75,357.38
2018,6,12,16,0,891.0,76.0,4.6,27.8,633.0,429.66,317.77
2018,6,12,16,15,876.5,73.5,4.55,27.2,585.5,379.26,275.9
2018,6,12,16,30,862.0,71.0,4.5,26.6,538.0,329.75,233.78
2018,6,12,16,45,841.0,68.0,4.5,26.0,487.5,279.19,190.51
2018,6,12,17,0,820.0,65.0,4.5,25.4,437.0,230.52,148.81
2018,6,12,17,15,790.5,62.0,4.4,24.4,385.5,178.22,105.86
2018,6,12,17,30,761.0,59.0,4.3,23.4,334.0,133.38,71.46
2018,6,12,17,45,720.0,55.0,4.25,22.45,283.0,90.12,43.59
2018,6,12,18,0,679.0,51.0,4.2,21.5,232.0,51.29,26.75
2018,6,12,18,15,615.5,46.0,4.15,20.35,184.0,33.87,23.95
2018,6,12,18,30,552.0,41.0,4.1,19.2,136.0,31.81,22.0
2018,6,12,18,45,446.5,34.5,4.05,18.05,95.5,25.79,16.38
2018,6,12,19,0,341.0,28.0,4.0,16.9,55.0,22.42,11.33
2018,6,12,19,15,194.5,16.5,4.05,16.2,30.0,16.22,0.0
2018,6,12,19,30,48.0,5.0,4.1,15.5,5.0,4.91,0.0
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
