Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,17,15,627.0,59.5,4.3,18.15,233.5,50.04,29.14
2018,8,30,17,30,569.0,54.0,4.3,17.4,181.0,37.44,27.43
2018,8,30,17,45,478.5,46.0,4.35,16.6,133.5,33.48,23.72
2018,8,30,18,0,388.0,38.0,4.4,15.8,86.0,29.35,19.55
2018,8,30,18,15,250.0,25.5,4.35,15.25,51.0,20.42,8.5
2018,8,30,18,30,112.0,13.0,4.3,14.7,16.0,12.78,0.0
2018,8,30,18,45,56.0,6.5,4.25,14.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.35,10.25,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,1.6,10.8,2.0,0.0,0.0
2018,8,31,5,45,113.0,14.0,1.8,11.4,20.5,44.66,0.0
2018,8,31,6,0,212.0,25.0,2.0,12.0,39.0,109.03,55.09
2018,8,31,6,15,327.0,36.0,2.0,12.6,80.0,179.32,136.05
2018,8,31,6,30,442.0,47.0,2.0,13.2,121.0,254.91,202.75
2018,8,31,6,45,522.5,54.0,2.0,13.8,171.5,320.38,260.03
2018,8,31,7,0,603.0,61.0,2.0,14.4,222.0,392.28,320.7
2018,8,31,7,15,651.0,66.5,1.85,15.05,274.5,450.45,367.87
2018,8,31,7,30,699.0,72.0,1.7,15.7,327.0,511.37,415.01
2018,8,31,7,45,733.0,75.5,1.6,16.35,378.5,561.3,452.03
2018,8,31,8,0,767.0,79.0,1.5,17.0,430.0,614.38,489.81
2018,8,31,8,15,792.0,82.0,1.35,17.8,480.0,660.98,519.66
2018,8,31,8,30,817.0,85.0,1.2,18.6,530.0,707.07,547.41
2018,8,31,8,45,836.0,87.0,1.1,19.35,576.0,746.61,570.16
2018,8,31,9,0,855.0,89.0,1.0,20.1,622.0,780.27,588.23
2018,8,31,9,15,869.0,91.0,1.05,20.95,663.5,812.66,606.87
2018,8,31,9,30,883.0,93.0,1.1,21.8,705.0,842.94,623.9
2018,8,31,9,45,894.0,94.0,1.2,22.6,740.5,867.25,637.69
2018,8,31,10,0,905.0,95.0,1.3,23.4,776.0,888.95,649.81
2018,8,31,10,15,913.0,96.0,1.4,24.15,805.0,905.27,658.56
2018,8,31,10,30,921.0,97.0,1.5,24.9,834.0,918.64,665.49
2018,8,31,10,45,927.0,97.0,1.6,25.7,856.0,926.12,668.59
2018,8,31,11,0,933.0,97.0,1.7,26.5,878.0,930.46,669.8
2018,8,31,11,15,936.0,97.5,1.85,26.9,892.0,929.48,669.32
2018,8,31,11,30,939.0,98.0,2.0,27.3,906.0,925.28,666.84
2018,8,31,11,45,941.0,98.0,2.15,27.7,912.5,916.51,661.44
2018,8,31,12,0,943.0,98.0,2.3,28.1,919.0,904.58,654.02
2018,8,31,12,15,945.5,96.5,2.5,28.3,918.0,888.47,644.79
2018,8,31,12,30,948.0,95.0,2.7,28.5,917.0,869.3,633.43
2018,8,31,12,45,949.5,92.5,2.95,28.7,908.0,845.36,619.08
2018,8,31,13,0,951.0,90.0,3.2,28.9,899.0,818.56,602.56
2018,8,31,13,15,948.0,89.5,3.4,28.85,882.0,787.56,583.29
2018,8,31,13,30,945.0,89.0,3.6,28.8,865.0,754.15,562.08
2018,8,31,13,45,940.5,88.0,3.8,28.8,840.5,716.97,537.83
2018,8,31,14,0,936.0,87.0,4.0,28.8,816.0,677.78,510.19
2018,8,31,14,15,929.0,85.5,4.2,28.45,784.5,634.81,479.37
2018,8,31,14,30,922.0,84.0,4.4,28.1,753.0,590.39,446.52
2018,8,31,14,45,912.5,82.5,4.6,27.8,715.0,543.44,410.77
2018,8,31,15,0,903.0,81.0,4.8,27.5,677.0,495.68,373.24
2018,8,31,15,15,889.0,78.5,4.8,27.5,633.0,444.52,331.22
2018,8,31,15,30,875.0,76.0,4.8,27.5,589.0,393.42,288.21
2018,8,31,15,45,858.0,73.5,5.1,26.25,541.5,341.62,245.31
2018,8,31,16,0,841.0,71.0,5.4,25.0,494.0,290.62,201.84
2018,8,31,16,15,818.0,67.5,5.4,24.1,443.5,234.14,153.5
2018,8,31,16,30,795.0,64.0,5.4,23.2,393.0,183.81,110.99
2018,8,31,16,45,760.0,60.5,5.4,22.35,340.0,134.21,72.55
2018,8,31,17,0,725.0,57.0,5.4,21.5,287.0,88.2,43.01
2018,8,31,17,15,671.5,52.0,5.3,20.45,234.5,44.45,26.08
2018,8,31,17,30,618.0,47.0,5.2,19.4,182.0,34.86,24.91
2018,8,31,17,45,529.0,40.5,5.05,18.4,134.0,28.88,19.49
2018,8,31,18,0,440.0,34.0,4.9,17.4,86.0,25.83,16.3
2018,8,31,18,15,285.0,23.5,4.8,16.65,51.0,18.72,6.05
2018,8,31,18,30,130.0,13.0,4.7,15.9,16.0,12.78,0.0
2018,8,31,18,45,65.0,6.5,4.55,15.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,5,45,103.0,12.0,2.3,11.55,18.5,39.74,0.0
2018,9,1,6,0,206.0,24.0,2.6,12.1,37.0,104.96,47.71
2018,9,1,6,15,328.0,35.5,2.6,12.7,79.0,178.38,134.84
2018,9,1,6,30,450.0,47.0,2.6,13.3,121.0,257.17,204.5
2018,9,1,6,45,515.5,55.5,2.6,13.85,169.5,317.66,258.2
2018,9,1,7,0,581.0,64.0,2.6,14.4,218.0,383.25,314.3
2018,9,1,7,15,625.5,71.5,2.5,15.35,270.0,440.84,361.27
2018,9,1,7,30,670.0,79.0,2.4,16.3,322.0,500.89,408.08
2018,9,1,7,45,700.0,85.5,2.25,17.25,373.0,552.71,446.35
2018,9,1,8,0,730.0,92.0,2.1,18.2,424.0,605.09,483.38
2018,9,1,8,15,753.5,97.0,2.1,19.15,473.5,648.93,513.48
2018,9,1,8,30,777.0,102.0,2.1,20.1,523.0,694.85,542.94
2018,9,1,8,45,794.5,106.5,2.1,21.05,569.0,734.78,567.39
2018,9,1,9,0,812.0,111.0,2.1,22.0,615.0,773.26,590.33
2018,9,1,9,15,814.5,119.5,2.25,22.65,653.5,802.22,608.15
2018,9,1,9,30,817.0,128.0,2.4,23.3,692.0,828.55,624.14
2018,9,1,9,45,812.5,138.5,2.5,23.9,723.5,848.34,635.39
2018,9,1,10,0,808.0,149.0,2.6,24.5,755.0,865.08,644.64
2018,9,1,10,15,817.5,150.5,2.75,25.0,783.5,881.59,654.42
2018,9,1,10,30,827.0,152.0,2.9,25.5,812.0,895.4,662.44
2018,9,1,10,45,834.5,153.0,3.05,26.0,834.0,904.12,667.12
2018,9,1,11,0,842.0,154.0,3.2,26.5,856.0,909.93,669.99
2018,9,1,11,15,846.5,155.5,3.35,26.8,871.0,910.63,670.09
2018,9,1,11,30,851.0,157.0,3.5,27.1,886.0,908.35,668.31
2018,9,1,11,45,854.0,156.5,3.65,27.45,892.5,899.78,662.3
2018,9,1,12,0,857.0,156.0,3.8,27.8,899.0,888.3,654.44
2018,9,1,12,15,855.5,156.5,3.95,27.9,897.0,871.17,643.48
2018,9,1,12,30,854.0,157.0,4.1,28.0,895.0,851.38,630.74
2018,9,1,12,45,849.5,157.5,4.25,28.1,884.5,826.65,614.6
2018,9,1,13,0,845.0,158.0,4.4,28.2,874.0,799.61,596.83
2018,9,1,13,15,841.5,156.0,4.5,28.1,856.5,768.77,576.61
2018,9,1,13,30,838.0,154.0,4.6,28.0,839.0,735.89,554.14
2018,9,1,13,45,832.0,151.5,4.75,27.85,814.0,698.97,528.35
2018,9,1,14,0,826.0,149.0,4.9,27.7,789.0,660.48,500.8
2018,9,1,14,15,818.0,145.0,4.95,27.35,757.0,618.03,469.73
2018,9,1,14,30,810.0,141.0,5.0,27.0,725.0,574.55,437.1
2018,9,1,14,45,798.5,137.0,5.1,26.65,687.5,528.45,401.72
2018,9,1,15,0,787.0,133.0,5.2,26.3,650.0,482.01,365.06
2018,9,1,15,15,769.0,129.0,5.2,26.3,606.0,429.54,322.31
2018,9,1,15,30,751.0,125.0,5.2,26.3,562.0,380.68,281.38
2018,9,1,15,45,731.5,119.0,5.3,25.05,515.0,330.52,240.06
2018,9,1,16,0,712.0,113.0,5.4,23.8,468.0,281.66,198.89
2018,9,1,16,15,687.5,105.0,5.4,22.95,418.0,231.51,156.35
2018,9,1,16,30,663.0,97.0,5.4,22.1,368.0,183.6,116.56
2018,9,1,16,45,626.0,89.0,5.35,21.25,316.5,136.71,80.79
2018,9,1,17,0,589.0,81.0,5.3,20.4,265.0,93.71,53.26
2018,9,1,17,15,532.0,71.5,5.2,19.45,214.5,53.31,41.15
2018,9,1,17,30,475.0,62.0,5.1,18.5,164.0,45.21,34.04
2018,9,1,17,45,388.0,50.5,5.0,17.55,118.5,38.37,27.77
2018,9,1,18,0,301.0,39.0,4.9,16.6,73.0,31.1,20.69
2018,9,1,18,15,180.0,24.0,4.8,16.0,41.5,18.87,4.42
2018,9,1,18,30,59.0,9.0,4.7,15.4,10.0,8.85,0.0
2018,9,1,18,45,29.5,4.5,4.6,14.8,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,2,5,45,77.0,12.0,2.2,10.75,16.5,32.52,0.0
2018,9,2,6,0,154.0,24.0,2.4,11.2,33.0,87.92,34.24
2018,9,2,6,15,282.5,36.5,2.35,11.85,74.5,161.94,122.14
2018,9,2,6,30,411.0,49.0,2.3,12.5,116.0,242.1,192.69
2018,9,2,6,45,487.5,58.0,2.2,13.15,165.5,306.39,249.16
2018,9,2,7,0,564.0,67.0,2.1,13.8,215.0,376.75,308.74
2018,9,2,7,15,615.5,73.5,2.05,14.5,267.5,436.22,357.51
2018,9,2,7,30,667.0,80.0,2.0,15.2,320.0,498.7,406.68
2018,9,2,7,45,705.0,84.5,1.9,15.95,372.5,552.99,447.34
2018,9,2,8,0,743.0,89.0,1.8,16.7,425.0,608.45,487.24
2018,9,2,8,15,770.0,92.5,1.85,17.6,475.5,653.59,518.54
2018,9,2,8,30,797.0,96.0,1.9,18.5,526.0,700.84,549.33
2018,9,2,8,45,817.5,98.5,1.9,19.4,572.5,741.34,574.24
2018,9,2,9,0,838.0,101.0,1.9,20.3,619.0,780.51,597.72
2018,9,2,9,15,839.0,109.0,2.0,21.2,657.0,808.38,613.86
2018,9,2,9,30,840.0,117.0,2.1,22.1,695.0,833.49,628.09
2018,9,2,9,45,834.0,127.5,2.15,23.05,726.0,852.52,637.58
2018,9,2,10,0,828.0,138.0,2.2,24.0,757.0,868.37,644.97
2018,9,2,10,15,838.0,140.0,2.25,24.75,786.5,886.03,654.11
2018,9,2,10,30,848.0,142.0,2.3,25.5,816.0,900.92,661.43
2018,9,2,10,45,856.0,142.0,2.35,26.25,838.0,909.09,664.4
2018,9,2,11,0,864.0,142.0,2.4,27.0,860.0,914.3,665.59
2018,9,2,11,15,869.0,142.0,2.5,27.55,874.5,913.86,664.18
2018,9,2,11,30,874.0,142.0,2.6,28.1,889.0,906.94,658.67
2018,9,2,11,45,877.5,141.5,2.65,28.65,895.5,899.04,652.28
2018,9,2,12,0,881.0,141.0,2.7,29.2,902.0,888.18,644.08
2018,9,2,12,15,874.5,144.5,2.85,29.45,898.5,869.92,632.58
2018,9,2,12,30,868.0,148.0,3.0,29.7,895.0,850.84,620.55
2018,9,2,12,45,857.5,151.5,3.15,29.9,882.5,824.0,603.39
2018,9,2,13,0,847.0,155.0,3.3,30.1,870.0,795.07,584.74
2018,9,2,13,15,844.5,152.5,3.4,30.1,852.5,764.38,564.98
2018,9,2,13,30,842.0,150.0,3.5,30.1,835.0,731.59,542.82
2018,9,2,13,45,837.0,147.0,3.65,30.05,810.5,694.7,517.26
2018,9,2,14,0,832.0,144.0,3.8,30.0,786.0,656.17,489.92
2018,9,2,14,15,824.0,140.5,3.9,29.7,754.0,613.93,459.59
2018,9,2,14,30,816.0,137.0,4.0,29.4,722.0,570.64,427.65
2018,9,2,14,45,806.0,132.0,4.15,29.05,684.0,524.11,392.62
2018,9,2,15,0,796.0,127.0,4.3,28.7,646.0,477.1,356.13
2018,9,2,15,15,777.5,124.0,4.3,28.7,602.5,428.16,316.54
2018,9,2,15,30,759.0,121.0,4.3,28.7,559.0,376.54,274.13
2018,9,2,15,45,739.5,114.5,4.5,27.45,511.5,325.6,232.82
2018,9,2,16,0,720.0,108.0,4.7,26.2,464.0,275.97,191.59
2018,9,2,16,15,694.0,101.0,4.8,25.2,414.0,226.05,149.9
2018,9,2,16,30,668.0,94.0,4.9,24.2,364.0,178.51,111.11
2018,9,2,16,45,628.5,86.5,5.0,23.2,312.5,131.67,76.22
2018,9,2,17,0,589.0,79.0,5.1,22.2,261.0,88.98,49.98
2018,9,2,17,15,528.0,70.0,5.0,21.05,210.0,49.27,37.36
2018,9,2,17,30,467.0,61.0,4.9,19.9,159.0,44.67,33.34
2018,9,2,17,45,376.0,49.5,4.8,18.75,114.0,37.79,27.07
2018,9,2,18,0,285.0,38.0,4.7,17.6,69.0,29.37,18.98
2018,9,2,18,15,169.0,23.0,4.6,16.9,39.0,18.14,1.53
2018,9,2,18,30,53.0,8.0,4.5,16.2,9.0,7.86,0.0
2018,9,2,18,45,26.5,4.0,4.4,15.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,3,5,45,55.5,10.5,2.35,10.8,14.0,25.14,0.0
2018,9,3,6,0,111.0,21.0,2.6,11.3,28.0,69.52,20.87
2018,9,3,6,15,216.0,36.0,2.7,11.85,65.0,136.4,102.13
2018,9,3,6,30,321.0,51.0,2.8,12.4,102.0,205.59,163.63
2018,9,3,6,45,422.5,60.5,2.85,12.95,154.0,278.25,227.03
2018,9,3,7,0,524.0,70.0,2.9,13.5,206.0,358.68,295.55
2018,9,3,7,15,575.5,77.5,2.9,14.15,257.5,417.52,344.59
2018,9,3,7,30,627.0,85.0,2.9,14.8,309.0,479.41,394.35
2018,9,3,7,45,663.0,90.5,2.85,15.4,360.0,531.98,435.05
2018,9,3,8,0,699.0,96.0,2.8,16.0,411.0,585.62,475.22
2018,9,3,8,15,726.0,101.0,2.85,16.75,460.5,633.13,509.55
2018,9,3,8,30,753.0,106.0,2.9,17.5,510.0,680.41,542.21
2018,9,3,8,45,773.5,109.5,2.9,18.25,556.0,718.08,566.33
2018,9,3,9,0,794.0,113.0,2.9,19.0,602.0,757.1,591.05
2018,9,3,9,15,801.5,119.5,2.95,19.7,641.0,787.38,609.53
2018,9,3,9,30,809.0,126.0,3.0,20.4,680.0,815.33,626.25
2018,9,3,9,45,811.5,133.5,3.05,21.15,713.5,837.64,638.81
2018,9,3,10,0,814.0,141.0,3.1,21.9,747.0,857.17,649.46
2018,9,3,10,15,823.0,143.0,3.15,22.45,775.5,873.72,658.57
2018,9,3,10,30,832.0,145.0,3.2,23.0,804.0,887.52,665.88
2018,9,3,10,45,839.0,145.5,3.3,23.6,825.5,895.18,669.29
2018,9,3,11,0,846.0,146.0,3.4,24.2,847.0,899.92,670.87
2018,9,3,11,15,850.5,146.5,3.5,24.6,861.0,899.5,669.61
2018,9,3,11,30,855.0,147.0,3.6,25.0,875.0,896.1,666.48
2018,9,3,11,45,857.0,148.0,3.7,25.35,881.5,888.06,660.47
2018,9,3,12,0,859.0,149.0,3.8,25.7,888.0,877.1,652.6
2018,9,3,12,15,862.5,146.5,3.85,25.85,887.0,861.03,641.62
2018,9,3,12,30,866.0,144.0,3.9,26.0,886.0,842.14,628.8
2018,9,3,12,45,869.5,140.0,4.0,26.15,877.5,818.0,612.64
2018,9,3,13,0,873.0,136.0,4.1,26.3,869.0,792.78,595.73
2018,9,3,13,15,868.5,134.5,4.25,26.15,851.0,761.44,575.34
2018,9,3,13,30,864.0,133.0,4.4,26.0,833.0,727.41,552.53
2018,9,3,13,45,857.5,131.0,4.5,25.85,807.5,689.76,525.58
2018,9,3,14,0,851.0,129.0,4.6,25.7,782.0,650.51,496.99
2018,9,3,14,15,841.0,127.0,4.7,25.25,750.0,607.8,465.67
2018,9,3,14,30,831.0,125.0,4.8,24.8,718.0,564.14,432.73
2018,9,3,14,45,818.0,122.0,4.9,24.35,679.5,517.32,396.44
2018,9,3,15,0,805.0,119.0,5.0,23.9,641.0,470.26,358.86
2018,9,3,15,15,778.0,117.0,5.0,23.9,593.0,418.4,315.93
2018,9,3,15,30,751.0,115.0,5.0,23.9,545.0,364.84,270.98
2018,9,3,15,45,715.0,112.5,5.1,22.45,494.0,312.79,228.1
2018,9,3,16,0,679.0,110.0,5.2,21.0,443.0,263.69,186.91
2018,9,3,16,15,658.5,103.0,5.2,20.1,397.0,217.08,146.87
2018,9,3,16,30,638.0,96.0,5.2,19.2,351.0,172.32,109.5
2018,9,3,16,45,556.0,92.5,5.2,18.3,292.0,126.43,76.77
2018,9,3,17,0,474.0,89.0,5.2,17.4,233.0,89.35,55.75
2018,9,3,17,15,378.5,78.0,5.05,16.65,179.0,55.91,43.91
2018,9,3,17,30,283.0,67.0,4.9,15.9,125.0,49.41,38.06
2018,9,3,17,45,250.0,51.5,4.7,15.15,91.5,38.91,28.41
2018,9,3,18,0,217.0,36.0,4.5,14.4,58.0,27.83,17.76
2018,9,3,18,15,130.5,22.0,4.3,14.05,33.0,17.41,0.0
2018,9,3,18,30,44.0,8.0,4.1,13.7,8.0,7.86,0.0
2018,9,3,18,45,22.0,4.0,3.9,13.3,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,4,5,45,68.0,11.0,2.85,11.3,15.0,28.82,0.0
2018,9,4,6,0,136.0,22.0,3.1,11.8,30.0,78.04,16.74
2018,9,4,6,15,277.5,34.0,3.2,12.4,71.0,156.25,116.33
2018,9,4,6,30,419.0,46.0,3.3,13.0,112.0,240.16,190.49
2018,9,4,6,45,494.5,55.0,3.35,13.6,161.0,303.86,247.15
2018,9,4,7,0,570.0,64.0,3.4,14.2,210.0,373.6,307.21
2018,9,4,7,15,620.0,70.0,3.35,14.85,261.5,431.62,355.77
2018,9,4,7,30,670.0,76.0,3.3,15.5,313.0,492.53,404.79
2018,9,4,7,45,705.5,81.0,3.25,16.15,365.0,545.73,445.99
2018,9,4,8,0,741.0,86.0,3.2,16.8,417.0,597.58,484.82
2018,9,4,8,15,766.5,89.5,3.15,17.55,466.5,643.9,517.88
2018,9,4,8,30,792.0,93.0,3.1,18.3,516.0,689.75,548.37
2018,9,4,8,45,811.0,95.5,3.0,19.1,561.5,728.8,572.84
2018,9,4,9,0,830.0,98.0,2.9,19.9,607.0,766.45,595.76
2018,9,4,9,15,848.0,99.5,2.85,20.65,649.5,800.51,616.07
2018,9,4,9,30,866.0,101.0,2.8,21.4,692.0,828.19,631.61
2018,9,4,9,45,881.5,100.5,2.75,22.2,728.5,853.96,645.58
2018,9,4,10,0,897.0,100.0,2.7,23.0,765.0,877.32,657.75
2018,9,4,10,15,905.0,101.0,2.75,23.7,794.0,893.18,665.79
2018,9,4,10,30,913.0,102.0,2.8,24.4,823.0,906.09,671.97
2018,9,4,10,45,919.0,103.0,2.8,25.1,845.0,914.21,674.66
2018,9,4,11,0,925.0,104.0,2.8,25.8,867.0,919.17,675.41
2018,9,4,11,15,928.5,104.5,2.9,26.3,881.0,918.25,673.68
2018,9,4,11,30,932.0,105.0,3.0,26.8,895.0,914.13,669.99
2018,9,4,11,45,934.0,105.0,3.05,27.35,901.5,905.03,662.66
2018,9,4,12,0,936.0,105.0,3.1,27.9,908.0,892.78,653.41
2018,9,4,12,15,936.0,105.0,3.2,28.25,906.0,875.8,641.95
2018,9,4,12,30,936.0,105.0,3.3,28.6,904.0,855.84,628.57
2018,9,4,12,45,934.5,104.0,3.4,28.95,894.0,830.87,611.84
2018,9,4,13,0,933.0,103.0,3.5,29.3,884.0,803.19,593.28
2018,9,4,13,15,929.0,102.0,3.65,29.4,865.5,771.12,572.44
2018,9,4,13,30,925.0,101.0,3.8,29.5,847.0,736.76,549.83
2018,9,4,13,45,918.5,100.5,3.9,29.6,821.5,699.07,523.55
2018,9,4,14,0,912.0,100.0,4.0,29.7,796.0,659.57,494.63
2018,9,4,14,15,903.5,98.0,4.1,29.5,763.5,615.9,462.66
2018,9,4,14,30,895.0,96.0,4.2,29.3,731.0,570.98,428.89
2018,9,4,14,45,883.0,94.0,4.3,29.05,692.0,523.28,392.18
2018,9,4,15,0,871.0,92.0,4.4,28.8,653.0,475.05,353.99
2018,9,4,15,15,855.0,89.5,4.4,28.8,608.5,424.46,312.55
2018,9,4,15,30,839.0,87.0,4.4,28.8,564.0,370.29,267.52
2018,9,4,15,45,817.0,84.0,4.5,27.55,515.5,318.14,224.49
2018,9,4,16,0,795.0,81.0,4.6,26.3,467.0,267.43,181.75
2018,9,4,16,15,764.5,77.5,4.6,25.2,415.5,216.24,138.83
2018,9,4,16,30,734.0,74.0,4.6,24.1,364.0,167.83,99.62
2018,9,4,16,45,691.5,69.0,4.6,23.05,311.0,116.56,62.17
2018,9,4,17,0,649.0,64.0,4.6,22.0,258.0,72.82,37.42
2018,9,4,17,15,585.5,58.0,4.5,20.8,207.0,39.25,28.67
2018,9,4,17,30,522.0,52.0,4.4,19.6,156.0,37.2,26.83
2018,9,4,17,45,422.5,42.5,4.25,18.35,110.5,31.84,21.86
2018,9,4,18,0,323.0,33.0,4.1,17.1,65.0,26.18,15.92
2018,9,4,18,15,185.5,19.5,4.05,16.4,35.5,15.89,0.0
2018,9,4,18,30,48.0,6.0,4.0,15.7,6.0,5.9,0.0
2018,9,4,18,45,24.0,3.0,3.95,14.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,5,45,84.5,11.0,2.85,10.8,15.5,33.02,0.0
2018,9,5,6,0,169.0,22.0,3.1,11.2,31.0,87.52,9.43
2018,9,5,6,15,287.0,34.5,3.15,11.75,70.0,159.35,118.19
2018,9,5,6,30,405.0,47.0,3.2,12.3,109.0,234.46,186.03
2018,9,5,6,45,480.5,56.0,3.3,12.9,157.5,297.43,242.29
2018,9,5,7,0,556.0,65.0,3.4,13.5,206.0,366.39,301.95
2018,9,5,7,15,607.5,70.5,3.4,14.15,257.0,423.93,350.44
2018,9,5,7,30,659.0,76.0,3.4,14.8,308.0,484.48,399.57
2018,9,5,7,45,694.5,80.5,3.35,15.45,359.0,536.56,440.19
2018,9,5,8,0,730.0,85.0,3.3,16.1,410.0,587.33,478.52
2018,9,5,8,15,756.5,89.0,3.35,16.85,459.5,634.43,512.87
2018,9,5,8,30,783.0,93.0,3.4,17.6,509.0,681.16,544.78
2018,9,5,8,45,802.5,96.0,3.4,18.3,554.5,720.81,570.67
2018,9,5,9,0,822.0,99.0,3.4,19.0,600.0,759.09,595.14
2018,9,5,9,15,835.0,102.0,3.45,19.65,640.5,790.53,614.7
2018,9,5,9,30,848.0,105.0,3.5,20.3,681.0,819.84,632.6
2018,9,5,9,45,857.0,107.5,3.55,21.0,715.5,838.47,642.75
2018,9,5,10,0,866.0,110.0,3.6,21.7,750.0,859.02,654.32
2018,9,5,10,15,874.0,111.5,3.75,22.2,778.5,874.91,663.68
2018,9,5,10,30,882.0,113.0,3.9,22.7,807.0,887.95,671.16
2018,9,5,10,45,888.0,114.0,4.0,23.25,828.5,895.76,674.76
2018,9,5,11,0,894.0,115.0,4.1,23.8,850.0,900.53,676.41
2018,9,5,11,15,898.0,115.5,4.2,24.0,864.0,899.97,675.46
2018,9,5,11,30,902.0,116.0,4.3,24.2,878.0,896.29,672.53
2018,9,5,11,45,904.0,116.0,4.45,24.45,884.0,887.31,666.19
2018,9,5,12,0,906.0,116.0,4.6,24.7,890.0,875.29,658.13
2018,9,5,12,15,908.0,115.0,4.75,24.65,889.0,859.29,648.25
2018,9,5,12,30,910.0,114.0,4.9,24.6,888.0,840.36,636.31
2018,9,5,12,45,910.5,112.0,5.0,24.6,878.5,816.42,620.41
2018,9,5,13,0,911.0,110.0,5.1,24.6,869.0,789.78,602.56
2018,9,5,13,15,906.5,109.0,5.2,24.35,850.5,757.88,581.44
2018,9,5,13,30,902.0,108.0,5.3,24.1,832.0,723.77,558.53
2018,9,5,13,45,895.0,107.0,5.45,23.85,806.5,685.98,531.36
2018,9,5,14,0,888.0,106.0,5.6,23.6,781.0,646.48,501.96
2018,9,5,14,15,879.5,104.0,5.6,23.1,748.5,603.67,469.4
2018,9,5,14,30,871.0,102.0,5.6,22.6,716.0,559.67,435.06
2018,9,5,14,45,859.0,99.5,5.65,22.1,677.5,512.5,397.46
2018,9,5,15,0,847.0,97.0,5.7,21.6,639.0,461.46,355.83
2018,9,5,15,15,830.5,95.0,5.7,21.6,595.5,411.99,313.55
2018,9,5,15,30,814.0,93.0,5.7,21.6,552.0,362.96,270.74
2018,9,5,15,45,792.0,89.5,5.65,20.05,504.0,311.64,226.95
2018,9,5,16,0,770.0,86.0,5.6,18.5,456.0,261.8,183.63
2018,9,5,16,15,740.5,81.5,5.5,17.7,405.0,211.31,139.79
2018,9,5,16,30,711.0,77.0,5.4,16.9,354.0,160.14,97.21
2018,9,5,16,45,669.0,71.5,5.35,16.1,302.0,113.02,62.45
2018,9,5,17,0,627.0,66.0,5.3,15.3,250.0,70.26,38.37
2018,9,5,17,15,563.0,59.0,5.1,14.65,199.5,40.38,30.44
2018,9,5,17,30,499.0,52.0,4.9,14.0,149.0,37.52,27.74
2018,9,5,17,45,399.0,42.0,4.75,13.35,104.5,31.7,22.17
2018,9,5,18,0,299.0,32.0,4.6,12.7,60.0,25.53,15.41
2018,9,5,18,15,169.5,19.0,4.4,12.4,33.0,15.69,0.0
2018,9,5,18,30,40.0,6.0,4.2,12.1,6.0,5.9,0.0
2018,9,5,18,45,20.0,3.0,4.05,11.8,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,6,5,45,115.5,10.5,2.55,9.4,16.5,40.43,0.0
2018,9,6,6,0,231.0,21.0,2.8,9.8,33.0,103.76,0.0
2018,9,6,6,15,364.5,30.5,2.85,10.4,74.0,182.16,134.73
2018,9,6,6,30,498.0,40.0,2.9,11.0,115.0,263.26,209.03
2018,9,6,6,45,575.0,46.0,2.95,11.55,165.5,327.08,266.8
2018,9,6,7,0,652.0,52.0,3.0,12.1,216.0,394.57,325.84
2018,9,6,7,15,700.5,56.5,2.95,12.75,269.0,453.52,375.61
2018,9,6,7,30,749.0,61.0,2.9,13.4,322.0,515.03,425.35
2018,9,6,7,45,765.0,67.5,2.9,14.05,370.5,561.01,461.02
2018,9,6,8,0,781.0,74.0,2.9,14.7,419.0,606.32,494.88
2018,9,6,8,15,787.5,82.0,2.9,15.5,464.5,645.87,522.57
2018,9,6,8,30,794.0,90.0,2.9,16.3,510.0,683.61,547.29
2018,9,6,8,45,828.5,88.5,2.9,17.1,560.5,729.63,577.58
2018,9,6,9,0,863.0,87.0,2.9,17.9,611.0,770.72,603.6
2018,9,6,9,15,873.5,90.5,3.0,18.6,651.5,801.7,622.82
2018,9,6,9,30,884.0,94.0,3.1,19.3,692.0,830.33,640.3
2018,9,6,9,45,756.5,153.0,3.2,19.95,683.5,808.3,622.23
2018,9,6,10,0,629.0,212.0,3.3,20.6,675.0,770.79,592.54
2018,9,6,10,15,723.0,180.0,3.4,21.2,731.5,822.13,628.35
2018,9,6,10,30,817.0,148.0,3.5,21.8,788.0,869.89,659.38
2018,9,6,10,45,880.0,122.5,3.65,22.35,828.5,894.76,674.81
2018,9,6,11,0,943.0,97.0,3.8,22.9,869.0,921.49,691.66
2018,9,6,11,15,946.5,97.0,3.8,23.3,883.0,919.89,688.79
2018,9,6,11,30,950.0,97.0,3.8,23.7,897.0,915.03,684.06
2018,9,6,11,45,952.0,97.0,3.85,24.1,903.0,905.65,676.7
2018,9,6,12,0,954.0,97.0,3.9,24.5,909.0,893.06,667.3
2018,9,6,12,15,956.5,95.5,3.9,24.75,907.5,876.22,655.28
2018,9,6,12,30,959.0,94.0,3.9,25.0,906.0,856.29,641.24
2018,9,6,12,45,959.5,92.0,3.9,25.2,896.0,831.28,623.93
2018,9,6,13,0,960.0,90.0,3.9,25.4,886.0,803.4,604.69
2018,9,6,13,15,956.5,89.5,3.9,25.4,868.0,771.35,582.99
2018,9,6,13,30,953.0,89.0,3.9,25.4,850.0,736.88,559.52
2018,9,6,13,45,948.5,87.5,3.9,25.45,824.5,698.55,532.12
2018,9,6,14,0,944.0,86.0,3.9,25.5,799.0,658.22,501.83
2018,9,6,14,15,936.0,84.5,3.95,25.3,766.0,614.05,468.66
2018,9,6,14,30,928.0,83.0,4.0,25.1,733.0,568.51,433.58
2018,9,6,14,45,917.5,81.0,4.0,24.9,694.0,520.16,395.31
2018,9,6,15,0,907.0,79.0,4.0,24.7,655.0,471.09,355.41
2018,9,6,15,15,892.0,77.0,4.0,24.7,610.5,419.76,312.47
2018,9,6,15,30,877.0,75.0,4.0,24.7,566.0,368.59,268.63
2018,9,6,15,45,857.5,72.0,4.0,24.0,517.0,315.61,223.34
2018,9,6,16,0,838.0,69.0,4.0,23.3,468.0,263.7,178.36
2018,9,6,16,15,811.0,66.0,4.0,22.65,416.5,207.4,130.55
2018,9,6,16,30,784.0,63.0,4.0,22.0,365.0,157.7,90.01
2018,9,6,16,45,745.0,59.0,3.95,21.35,312.0,108.69,55.14
2018,9,6,17,0,706.0,55.0,3.9,20.7,259.0,63.74,31.9
2018,9,6,17,15,645.5,49.5,3.85,19.75,207.0,36.01,25.94
2018,9,6,17,30,585.0,44.0,3.8,18.8,155.0,33.74,23.84
2018,9,6,17,45,482.5,36.0,3.7,17.8,108.5,26.46,17.16
2018,9,6,18,0,380.0,28.0,3.6,16.8,62.0,21.9,11.79
2018,9,6,18,15,219.5,17.5,3.6,16.15,34.0,17.2,0.0
2018,9,6,18,30,59.0,7.0,3.6,15.5,6.0,0.0,0.0
2018,9,6,18,45,29.5,3.5,3.6,14.8,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,7,5,45,111.5,9.5,1.95,9.9,15.0,38.17,0.0
2018,9,7,6,0,223.0,19.0,2.1,10.4,30.0,98.39,0.0
2018,9,7,6,15,367.5,28.5,2.15,11.05,72.0,180.19,131.59
2018,9,7,6,30,512.0,38.0,2.2,11.7,114.0,265.32,209.15
2018,9,7,6,45,587.5,44.0,2.25,12.35,164.5,325.99,264.06
2018,9,7,7,0,663.0,50.0,2.3,13.0,215.0,396.06,324.62
2018,9,7,7,15,711.0,54.5,2.2,13.95,268.5,455.03,373.35
2018,9,7,7,30,759.0,59.0,2.1,14.9,322.0,516.53,421.73
2018,9,7,7,45,792.0,62.5,2.0,15.85,375.0,569.77,461.54
2018,9,7,8,0,825.0,66.0,1.9,16.8,428.0,623.6,500.01
2018,9,7,8,15,848.0,68.5,1.9,17.75,478.5,665.48,527.69
2018,9,7,8,30,871.0,71.0,1.9,18.7,529.0,710.68,556.46
2018,9,7,8,45,888.5,72.5,1.9,19.65,575.5,749.58,580.01
2018,9,7,9,0,906.0,74.0,1.9,20.6,622.0,786.84,601.95
2018,9,7,9,15,918.0,76.5,1.95,21.6,664.0,818.96,620.29
2018,9,7,9,30,930.0,79.0,2.0,22.6,706.0,848.67,636.78
2018,9,7,9,45,938.5,81.0,2.05,23.6,741.5,872.33,649.06
2018,9,7,10,0,947.0,83.0,2.1,24.6,777.0,893.11,659.4
2018,9,7,10,15,954.0,84.0,2.2,25.35,806.0,908.52,667.33
2018,9,7,10,30,961.0,85.0,2.3,26.1,835.0,920.79,673.29
2018,9,7,10,45,966.5,85.5,2.4,26.9,857.0,928.01,675.9
2018,9,7,11,0,972.0,86.0,2.5,27.7,879.0,931.92,676.49
2018,9,7,11,15,975.0,86.5,2.6,28.2,893.0,930.31,674.42
2018,9,7,11,30,978.0,87.0,2.7,28.7,907.0,925.35,670.32
2018,9,7,11,45,980.5,86.5,2.85,29.25,913.0,915.59,663.45
2018,9,7,12,0,983.0,86.0,3.0,29.8,919.0,902.53,654.49
2018,9,7,12,15,983.0,86.5,3.1,30.05,917.5,885.17,643.2
2018,9,7,12,30,983.0,87.0,3.2,30.3,916.0,864.67,629.89
2018,9,7,12,45,981.0,86.5,3.35,30.6,905.0,838.61,613.03
2018,9,7,13,0,979.0,86.0,3.5,30.9,894.0,809.72,594.2
2018,9,7,13,15,975.5,85.0,3.65,30.85,875.5,776.59,573.18
2018,9,7,13,30,972.0,84.0,3.8,30.8,857.0,740.99,550.24
2018,9,7,13,45,967.0,83.0,3.9,30.8,831.0,702.13,523.49
2018,9,7,14,0,962.0,82.0,4.0,30.8,805.0,661.24,493.76
2018,9,7,14,15,954.0,81.0,4.1,30.5,772.0,616.8,461.3
2018,9,7,14,30,946.0,80.0,4.2,30.2,739.0,570.96,426.83
2018,9,7,14,45,935.5,77.5,4.3,29.85,699.0,521.35,388.66
2018,9,7,15,0,925.0,75.0,4.4,29.5,659.0,471.02,348.71
2018,9,7,15,15,910.5,73.0,4.4,29.5,614.0,419.07,305.82
2018,9,7,15,30,896.0,71.0,4.4,29.5,569.0,367.21,262.0
2018,9,7,15,45,876.0,69.0,4.5,28.45,519.5,314.09,217.57
2018,9,7,16,0,856.0,67.0,4.6,27.4,470.0,262.06,173.38
2018,9,7,16,15,829.0,63.5,4.55,26.5,417.5,208.75,128.71
2018,9,7,16,30,802.0,60.0,4.5,25.6,365.0,153.51,84.69
2018,9,7,16,45,762.5,56.5,4.45,24.75,311.5,104.1,50.72
2018,9,7,17,0,723.0,53.0,4.4,23.9,258.0,58.8,28.96
2018,9,7,17,15,661.5,47.0,4.25,22.75,205.0,34.03,23.87
2018,9,7,17,30,600.0,41.0,4.1,21.6,152.0,31.16,21.28
2018,9,7,17,45,495.5,34.0,3.95,20.4,106.0,27.23,17.53
2018,9,7,18,0,391.0,27.0,3.8,19.2,60.0,21.24,10.64
2018,9,7,18,15,225.5,16.5,3.8,18.4,32.5,16.22,0.0
2018,9,7,18,30,60.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,9,7,18,45,30.0,3.0,3.8,16.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,8,5,45,119.0,9.5,2.75,10.95,15.0,9.34,0.0
2018,9,8,6,0,238.0,19.0,3.0,11.4,30.0,101.67,0.0
2018,9,8,6,15,384.0,27.0,3.05,12.0,71.0,183.42,132.3
2018,9,8,6,30,530.0,35.0,3.1,12.6,112.0,264.36,207.63
2018,9,8,6,45,603.0,41.0,3.15,13.25,162.5,328.04,265.36
2018,9,8,7,0,676.0,47.0,3.2,13.9,213.0,397.27,325.66
2018,9,8,7,15,721.5,51.0,3.15,14.85,266.0,454.67,373.78
2018,9,8,7,30,767.0,55.0,3.1,15.8,319.0,514.4,421.57
2018,9,8,7,45,797.0,58.5,3.05,16.75,371.0,565.99,460.99
2018,9,8,8,0,827.0,62.0,3.0,17.7,423.0,613.93,496.2
2018,9,8,8,15,848.5,65.0,2.95,18.65,473.0,659.44,526.92
2018,9,8,8,30,870.0,68.0,2.9,19.6,523.0,704.11,555.69
2018,9,8,8,45,885.0,70.5,2.9,20.6,569.0,742.21,579.12
2018,9,8,9,0,900.0,73.0,2.9,21.6,615.0,778.52,600.84
2018,9,8,9,15,910.0,76.5,2.95,22.4,656.0,809.96,619.53
2018,9,8,9,30,920.0,80.0,3.0,23.2,697.0,838.92,636.31
2018,9,8,9,45,925.5,83.0,3.0,24.0,731.5,860.92,647.89
2018,9,8,10,0,931.0,86.0,3.0,24.8,766.0,879.98,657.46
2018,9,8,10,15,937.5,88.0,3.05,25.6,795.0,895.76,665.17
2018,9,8,10,30,944.0,90.0,3.1,26.4,824.0,908.42,670.85
2018,9,8,10,45,948.5,91.5,3.15,27.25,845.5,915.63,672.86
2018,9,8,11,0,953.0,93.0,3.2,28.1,867.0,919.57,672.85
2018,9,8,11,15,956.5,93.0,3.25,28.65,881.0,917.79,670.01
2018,9,8,11,30,960.0,93.0,3.3,29.2,895.0,912.72,665.18
2018,9,8,11,45,961.0,93.5,3.4,29.75,900.5,902.76,657.57
2018,9,8,12,0,962.0,94.0,3.5,30.3,906.0,889.58,647.96
2018,9,8,12,15,964.5,92.5,3.6,30.5,904.5,872.45,636.74
2018,9,8,12,30,967.0,91.0,3.7,30.7,903.0,852.18,623.47
2018,9,8,12,45,969.0,88.0,3.85,30.9,893.0,827.0,607.14
2018,9,8,13,0,971.0,85.0,4.0,31.1,883.0,798.87,588.75
2018,9,8,13,15,966.5,85.0,4.1,31.0,864.5,766.16,567.64
2018,9,8,13,30,962.0,85.0,4.2,30.9,846.0,731.07,544.71
2018,9,8,13,45,956.0,84.0,4.3,30.8,819.5,691.85,517.38
2018,9,8,14,0,950.0,83.0,4.4,30.7,793.0,650.7,487.4
2018,9,8,14,15,942.0,82.0,4.5,30.45,760.5,606.69,454.86
2018,9,8,14,30,934.0,81.0,4.6,30.2,728.0,561.3,420.43
2018,9,8,14,45,924.5,79.0,4.7,29.9,689.0,513.12,383.04
2018,9,8,15,0,915.0,77.0,4.8,29.6,650.0,464.13,343.84
2018,9,8,15,15,899.5,75.0,4.8,29.6,605.0,412.26,300.82
2018,9,8,15,30,884.0,73.0,4.8,29.6,560.0,360.59,257.0
2018,9,8,15,45,866.5,70.0,4.95,28.5,511.5,307.91,212.83
2018,9,8,16,0,849.0,67.0,5.1,27.4,463.0,256.11,168.72
2018,9,8,16,15,824.5,63.5,5.15,26.5,411.5,199.45,121.39
2018,9,8,16,30,800.0,60.0,5.2,25.6,360.0,149.12,81.43
2018,9,8,16,45,761.5,56.0,5.2,24.65,307.0,99.63,48.01
2018,9,8,17,0,723.0,52.0,5.2,23.7,254.0,54.15,27.26
2018,9,8,17,15,660.0,47.0,5.1,22.45,201.5,34.3,24.11
2018,9,8,17,30,597.0,42.0,5.0,21.2,149.0,32.42,22.36
2018,9,8,17,45,486.0,34.5,4.9,19.95,102.5,25.67,16.16
2018,9,8,18,0,375.0,27.0,4.8,18.7,56.0,21.58,10.23
2018,9,8,18,15,202.5,15.5,4.75,17.85,29.5,15.24,0.0
2018,9,8,18,30,30.0,4.0,4.7,17.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,4.6,16.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.85,10.05,14.0,9.34,0.0
2018,9,9,6,0,208.0,19.0,2.0,10.5,28.0,80.89,0.0
2018,9,9,6,15,356.5,29.0,2.1,11.15,69.5,175.13,125.18
2018,9,9,6,30,505.0,39.0,2.2,11.8,111.0,261.2,204.86
2018,9,9,6,45,583.5,45.5,2.3,12.5,162.0,325.99,263.21
2018,9,9,7,0,662.0,52.0,2.4,13.2,213.0,394.39,322.63
2018,9,9,7,15,711.5,56.5,2.35,13.9,266.5,453.93,372.5
2018,9,9,7,30,761.0,61.0,2.3,14.6,320.0,516.06,422.2
2018,9,9,7,45,795.0,64.0,2.2,15.25,373.5,569.2,462.8
2018,9,9,8,0,829.0,67.0,2.1,15.9,427.0,622.96,502.19
2018,9,9,8,15,852.0,70.0,2.05,16.85,477.5,665.38,530.56
2018,9,9,8,30,875.0,73.0,2.0,17.8,528.0,711.06,559.57
2018,9,9,8,45,891.5,75.5,2.0,18.7,575.0,750.26,583.6
2018,9,9,9,0,908.0,78.0,2.0,19.6,622.0,787.74,605.95
2018,9,9,9,15,920.0,80.0,2.0,20.55,663.5,819.11,623.57
2018,9,9,9,30,932.0,82.0,2.0,21.5,705.0,848.08,639.33
2018,9,9,9,45,939.5,83.5,2.0,22.45,739.5,870.18,650.29
2018,9,9,10,0,947.0,85.0,2.0,23.4,774.0,889.38,659.3
2018,9,9,10,15,922.5,100.5,2.05,24.3,792.5,893.4,658.91
2018,9,9,10,30,898.0,116.0,2.1,25.2,811.0,893.41,656.16
2018,9,9,10,45,928.0,105.5,2.1,26.1,840.5,909.52,663.65
2018,9,9,11,0,958.0,95.0,2.1,27.0,870.0,922.65,669.05
2018,9,9,11,15,965.5,93.0,2.15,27.75,885.0,922.09,666.58
2018,9,9,11,30,973.0,91.0,2.2,28.5,900.0,918.19,662.21
2018,9,9,11,45,974.0,91.5,2.25,29.2,905.5,908.03,654.09
2018,9,9,12,0,975.0,92.0,2.3,29.9,911.0,894.59,644.02
2018,9,9,12,15,971.5,93.5,2.5,30.15,907.5,875.32,632.62
2018,9,9,12,30,968.0,95.0,2.7,30.4,904.0,853.06,619.14
2018,9,9,12,45,962.0,96.5,2.85,30.65,892.0,826.04,602.04
2018,9,9,13,0,956.0,98.0,3.0,30.9,880.0,796.42,583.07
2018,9,9,13,15,952.0,97.5,3.2,30.85,861.5,763.86,562.86
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,728.92,540.67
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,689.56,513.07
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,648.41,483.45
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,604.37,451.22
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,559.08,417.12
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,509.72,379.01
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,459.94,339.45
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,408.41,296.99
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,353.35,251.0
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,300.12,206.9
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,248.54,163.61
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,196.66,120.77
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,147.69,82.74
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,100.03,51.47
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,53.3,29.74
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,36.96,26.4
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,33.44,23.2
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,27.84,17.9
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,21.94,9.48
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,14.74,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
