Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,22,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,34.98,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,91.23,1.85
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,164.75,121.12
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,241.61,190.11
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,301.73,243.31
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,367.0,298.97
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,419.75,343.05
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,472.24,385.39
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,518.05,419.76
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,563.88,452.52
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,602.53,479.05
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,640.04,503.75
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,670.32,523.96
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,695.38,539.53
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,718.42,552.89
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,738.97,564.45
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,751.0,570.94
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,760.01,575.55
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,764.25,577.03
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,765.29,576.5
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,760.26,572.32
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,752.03,566.15
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,739.74,557.43
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,724.36,546.7
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,703.95,533.56
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,680.72,517.12
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,652.76,496.95
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,622.35,474.54
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,587.39,448.81
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,550.43,420.77
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,510.67,389.52
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,469.49,356.26
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,425.02,320.0
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,379.91,282.04
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,332.34,241.16
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,281.49,197.0
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,232.28,153.96
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,184.53,113.17
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,136.52,75.8
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,91.82,46.34
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,49.94,28.89
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,34.84,25.05
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,31.49,21.85
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,28.12,18.21
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,19.0,4.78
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,10.81,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,19.48,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,53.53,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,130.98,95.21
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,210.77,166.01
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,242.73,196.49
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,272.08,223.44
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,263.0,217.09
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,237.82,196.12
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,267.06,219.81
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,296.6,242.84
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,413.77,336.31
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,534.31,427.51
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,606.45,478.42
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,679.03,527.35
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,703.26,538.26
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,722.29,545.58
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,735.17,553.68
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,745.15,559.98
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,750.65,563.25
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,753.04,564.54
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,749.08,562.05
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,741.99,557.54
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,729.71,549.65
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,714.37,539.68
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,695.36,526.86
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,673.48,511.23
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,645.95,491.29
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,615.86,469.02
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,582.08,443.72
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,546.24,416.17
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,506.61,384.74
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,465.51,351.34
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,421.07,314.91
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,375.91,276.83
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,328.25,235.92
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,277.22,191.77
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,228.34,149.38
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,180.98,109.36
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,132.63,72.19
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,87.58,43.34
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,45.0,26.8
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,32.56,22.85
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,29.52,19.96
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,26.5,16.6
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,17.79,1.78
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,9.83,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,34.16,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,87.48,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,165.4,118.36
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,244.53,190.46
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,304.66,243.89
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,367.64,298.05
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,421.31,343.15
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,476.69,387.99
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,521.68,422.5
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,566.54,455.68
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,604.98,483.19
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,638.73,506.58
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,669.73,527.19
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,698.75,545.35
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,721.96,559.27
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,742.59,571.32
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,755.6,578.83
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,765.5,584.26
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,769.49,585.53
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,770.2,584.65
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,766.16,581.08
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,758.81,575.35
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,746.26,566.34
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,730.5,555.16
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,709.63,540.23
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,685.79,522.1
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,657.4,500.43
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,626.41,476.5
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,592.13,449.96
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,555.64,421.16
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,514.98,388.4
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,472.73,353.66
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,426.81,315.65
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,380.05,276.03
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,331.13,233.97
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,282.27,191.44
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,232.03,148.19
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,179.33,104.42
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,129.16,66.62
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,81.93,37.52
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,37.77,27.05
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,32.22,22.26
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,29.16,19.4
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,23.91,14.13
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,16.57,0.0
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,9.83,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,8.85,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,90.7,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,179.41,126.81
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,264.29,205.81
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,324.47,260.3
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,389.19,316.6
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,441.77,361.46
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,492.5,403.26
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,537.18,437.76
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,581.53,470.6
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,619.81,497.81
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,656.49,522.95
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,684.91,541.1
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,710.94,556.84
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,730.88,567.85
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,747.91,576.75
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,759.92,582.55
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,768.75,586.23
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,771.97,586.13
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,771.88,583.91
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,767.02,579.69
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,758.83,573.32
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,745.94,563.84
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,729.84,552.25
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,708.6,537.48
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,684.37,519.59
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,655.55,497.87
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,624.08,473.83
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,588.96,447.12
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,551.67,418.09
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,510.52,385.39
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,467.8,350.57
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,421.92,312.52
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,375.21,272.81
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,326.4,230.75
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,277.68,188.21
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,226.97,144.39
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,177.52,103.14
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,123.81,62.85
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,76.84,34.71
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,32.64,22.78
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,30.62,20.98
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,27.46,17.97
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,24.38,14.33
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,15.84,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,9.83,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,84.95,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,177.91,124.4
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,258.29,201.69
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,320.39,258.32
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,387.26,317.03
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,440.63,362.95
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,495.61,408.39
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,539.23,443.0
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,585.77,478.52
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,624.39,506.65
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,661.59,532.84
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,692.34,553.46
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,720.73,571.36
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,741.95,583.7
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,760.27,593.9
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,773.56,600.91
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,783.62,605.73
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,788.92,607.61
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,790.8,607.23
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,785.32,601.78
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,776.4,594.13
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,763.2,583.48
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,746.65,570.64
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,724.36,554.04
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,698.99,534.36
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,669.75,511.53
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,637.75,486.34
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,601.79,458.25
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,563.54,427.83
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,522.01,394.24
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,478.68,358.41
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,431.38,318.84
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,383.13,277.54
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,332.39,233.64
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,281.59,189.18
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,229.14,143.95
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,177.8,101.35
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,126.64,63.63
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,78.17,35.77
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,30.92,21.32
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,29.06,19.68
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,26.29,17.01
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,23.65,13.57
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,15.98,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,7.86,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,95.15,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,184.36,125.64
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,271.98,210.84
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,332.36,266.2
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,397.21,323.08
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,446.78,366.06
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,500.6,410.59
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,545.48,445.21
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,589.87,477.84
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,627.57,503.99
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,663.59,527.8
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,692.39,545.56
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,718.65,560.44
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,738.85,570.64
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,756.05,578.6
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,768.49,583.83
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,777.65,586.84
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,780.78,586.38
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,780.5,583.79
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,775.19,577.38
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,766.45,568.84
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,753.11,558.15
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,736.46,545.43
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,714.77,531.1
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,690.01,513.84
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,660.41,492.25
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,628.08,468.28
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,592.05,441.96
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,553.78,413.15
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,511.83,380.63
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,468.22,345.78
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,421.65,307.87
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,374.18,268.1
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,323.84,225.24
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,273.52,181.79
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,221.64,137.48
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,170.94,95.93
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,120.63,59.6
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,72.97,33.3
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,30.69,21.09
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,29.29,19.83
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,26.06,16.72
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,22.9,12.58
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,17.2,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,7.86,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,87.03,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,173.79,115.65
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,260.52,202.35
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,320.6,257.91
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,385.26,315.17
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,437.64,360.51
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,488.19,402.59
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,533.39,438.04
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,578.18,471.59
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,615.81,498.27
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,651.8,522.65
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,680.24,541.24
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,706.29,556.71
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,726.53,567.4
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,743.81,575.86
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,755.36,581.87
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,763.67,585.74
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,767.08,585.9
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,767.11,583.9
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,762.0,579.15
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,753.51,572.23
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,739.14,561.36
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,721.54,548.4
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,699.34,530.9
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,674.15,511.03
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,645.42,488.8
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,614.04,464.3
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,578.64,436.79
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,541.06,407.05
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,499.17,373.34
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,455.71,337.64
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,409.6,299.59
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,362.65,259.85
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,313.52,217.59
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,264.51,175.06
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,213.66,131.79
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,164.1,91.53
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,114.52,56.36
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,64.42,28.69
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,30.89,21.28
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,29.52,20.02
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,26.32,16.91
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,23.24,12.4
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,16.71,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,62.31,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,152.1,97.33
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,235.85,181.51
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,296.56,236.51
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,362.32,293.57
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,415.14,338.46
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,469.69,382.84
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,515.32,417.48
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,557.43,447.92
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,594.4,473.18
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,629.98,496.3
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,658.98,514.97
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,685.7,531.13
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,706.65,543.28
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,724.8,553.5
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,737.02,559.2
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,746.13,562.88
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,749.74,562.96
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,750.08,561.02
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,745.38,555.38
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,737.39,547.73
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,723.93,535.9
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,707.31,521.76
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,686.32,504.87
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,662.4,485.94
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,634.29,463.54
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,603.55,439.8
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,568.56,415.07
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,531.41,388.54
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,490.25,358.18
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,447.57,325.41
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,402.11,289.61
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,355.89,251.82
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,307.15,211.05
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,258.62,169.8
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,208.62,127.83
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,156.45,86.17
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,107.79,52.45
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,62.49,29.36
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,33.34,23.36
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,31.69,21.83
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,27.63,17.93
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,21.51,10.45
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,15.24,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,60.37,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,141.34,86.11
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,220.01,168.41
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,281.76,223.74
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,354.23,285.67
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,406.89,329.97
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,461.28,373.69
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,506.26,407.57
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,551.02,439.5
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,584.49,461.13
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,619.86,482.94
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,648.75,501.88
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,675.42,518.86
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,696.4,531.06
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,714.64,541.42
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,727.56,549.18
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,737.4,554.98
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,740.91,556.58
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,741.18,556.14
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,735.95,550.73
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,727.48,543.35
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,714.45,533.8
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,698.28,521.44
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,677.46,505.0
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,653.74,486.43
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,625.66,464.77
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,594.98,440.99
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,560.03,413.83
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,522.98,384.67
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,482.23,352.61
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,439.98,318.7
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,394.81,282.68
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,348.94,245.05
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,300.79,205.01
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,252.86,164.57
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,199.38,120.38
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,151.06,82.26
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,103.17,49.78
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,58.71,28.21
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,33.12,23.13
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,30.99,21.16
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,26.9,17.18
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,20.81,9.11
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,14.74,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,56.66,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,140.53,80.32
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,225.14,170.93
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,282.0,222.71
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,348.2,279.8
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,401.05,324.49
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,455.75,368.75
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,500.35,403.1
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,544.79,435.96
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,578.94,459.68
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,614.98,483.81
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,643.7,503.85
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,670.22,521.91
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,691.28,534.82
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,709.59,545.6
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,721.51,551.81
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,730.37,555.98
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,734.34,556.52
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,735.09,554.99
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,729.83,549.47
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,721.34,541.94
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,708.0,531.61
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,691.55,518.54
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,670.37,502.07
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,646.38,483.48
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,617.27,461.1
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,585.75,436.69
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,551.71,410.67
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,515.62,382.53
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,475.38,350.44
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,433.69,316.5
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,388.95,279.76
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,343.58,241.71
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,295.43,201.06
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,244.19,157.87
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,195.01,117.2
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,147.58,80.17
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,100.31,48.75
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,56.66,28.54
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,34.76,24.39
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,32.26,22.05
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,25.34,15.63
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,21.13,8.16
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,14.25,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
