Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,9,6,45,130.5,11.0,1.3,4.8,17.0,42.82,0.0
2018,11,9,7,0,261.0,22.0,1.2,5.2,34.0,105.32,0.0
2018,11,9,7,15,405.5,31.5,1.1,6.05,75.0,181.71,129.74
2018,11,9,7,30,550.0,41.0,1.0,6.9,116.0,258.28,200.58
2018,11,9,7,45,626.5,47.0,0.95,7.75,163.0,310.31,247.32
2018,11,9,8,0,703.0,53.0,0.9,8.6,210.0,369.96,298.33
2018,11,9,8,15,750.5,57.0,0.9,9.35,256.5,417.01,337.9
2018,11,9,8,30,798.0,61.0,0.9,10.1,303.0,464.59,376.3
2018,11,9,8,45,828.5,65.0,0.95,10.8,346.5,503.66,407.11
2018,11,9,9,0,859.0,69.0,1.0,11.5,390.0,541.65,436.09
2018,11,9,9,15,835.0,82.0,1.15,12.1,419.5,558.04,448.54
2018,11,9,9,30,811.0,95.0,1.3,12.7,449.0,572.42,459.08
2018,11,9,9,45,768.0,114.5,1.45,13.25,468.5,577.54,462.14
2018,11,9,10,0,725.0,134.0,1.6,13.8,488.0,578.56,461.9
2018,11,9,10,15,738.5,137.0,1.6,14.2,512.5,592.7,471.38
2018,11,9,10,30,752.0,140.0,1.6,14.6,537.0,604.42,478.75
2018,11,9,10,45,761.0,142.5,1.65,15.0,555.0,610.37,482.05
2018,11,9,11,0,770.0,145.0,1.7,15.4,573.0,613.67,483.34
2018,11,9,11,15,775.5,145.5,1.7,15.75,583.0,610.19,479.39
2018,11,9,11,30,781.0,146.0,1.7,16.1,593.0,604.04,473.43
2018,11,9,11,45,783.0,146.0,1.65,16.5,595.0,592.74,463.21
2018,11,9,12,0,785.0,146.0,1.6,16.9,597.0,578.89,451.02
2018,11,9,12,15,783.5,145.0,1.55,17.15,591.0,559.7,435.01
2018,11,9,12,30,782.0,144.0,1.5,17.4,585.0,538.24,417.11
2018,11,9,12,45,777.5,141.0,1.45,17.7,571.0,511.23,394.78
2018,11,9,13,0,773.0,138.0,1.4,18.0,557.0,482.34,370.69
2018,11,9,13,15,763.0,135.5,1.35,18.05,535.5,449.87,343.84
2018,11,9,13,30,753.0,133.0,1.3,18.1,514.0,416.16,315.53
2018,11,9,13,45,738.0,129.0,1.25,18.15,485.5,378.24,283.54
2018,11,9,14,0,723.0,125.0,1.2,18.2,457.0,339.86,250.68
2018,11,9,14,15,700.0,120.0,1.1,17.9,422.0,298.13,215.2
2018,11,9,14,30,677.0,115.0,1.0,17.6,387.0,257.07,180.12
2018,11,9,14,45,645.0,108.5,0.9,17.3,347.0,213.85,144.04
2018,11,9,15,0,613.0,102.0,0.8,17.0,307.0,172.66,110.87
2018,11,9,15,15,567.5,94.0,0.8,17.0,263.5,131.08,80.47
2018,11,9,15,30,522.0,86.0,0.8,17.0,220.0,93.4,57.62
2018,11,9,15,45,452.0,74.5,0.8,15.45,175.0,54.95,43.09
2018,11,9,16,0,382.0,63.0,0.8,13.9,130.0,47.55,36.48
2018,11,9,16,15,266.0,48.0,0.8,13.3,88.0,36.92,26.55
2018,11,9,16,30,150.0,33.0,0.8,12.7,46.0,25.86,14.96
2018,11,9,16,45,81.0,18.5,0.85,12.15,25.0,18.18,0.0
2018,11,9,17,0,12.0,4.0,0.9,11.6,4.0,3.93,0.0
2018,11,9,17,15,6.0,2.0,0.9,11.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,5.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,10,6,45,35.0,7.5,1.05,3.05,9.0,15.85,0.0
2018,11,10,7,0,70.0,15.0,1.1,2.8,18.0,43.1,0.0
2018,11,10,7,15,150.5,32.5,1.15,3.2,49.5,101.11,71.6
2018,11,10,7,30,231.0,50.0,1.2,3.6,81.0,153.44,121.36
2018,11,10,7,45,285.5,65.0,1.2,4.05,118.0,198.06,161.74
2018,11,10,8,0,340.0,80.0,1.2,4.5,155.0,245.78,203.9
2018,11,10,8,15,355.0,92.5,1.4,5.1,185.5,275.31,230.3
2018,11,10,8,30,370.0,105.0,1.6,5.7,216.0,304.71,255.79
2018,11,10,8,45,407.5,116.0,1.8,6.3,254.0,343.46,288.29
2018,11,10,9,0,445.0,127.0,2.0,6.9,292.0,382.68,320.45
2018,11,10,9,15,465.0,136.5,1.9,7.55,324.0,410.77,342.17
2018,11,10,9,30,485.0,146.0,1.8,8.2,356.0,437.98,362.65
2018,11,10,9,45,563.5,145.5,1.75,8.9,406.0,487.08,400.46
2018,11,10,10,0,642.0,145.0,1.7,9.6,456.0,538.37,438.8
2018,11,10,10,15,654.5,147.5,1.7,10.4,478.0,550.83,446.3
2018,11,10,10,30,667.0,150.0,1.7,11.2,500.0,561.11,452.27
2018,11,10,10,45,669.0,153.0,1.7,11.95,513.5,563.36,452.06
2018,11,10,11,0,671.0,156.0,1.7,12.7,527.0,563.28,450.07
2018,11,10,11,15,704.0,153.5,1.8,13.2,548.5,573.46,456.93
2018,11,10,11,30,737.0,151.0,1.9,13.7,570.0,580.78,461.35
2018,11,10,11,45,740.0,150.5,1.95,14.2,572.0,570.12,451.77
2018,11,10,12,0,743.0,150.0,2.0,14.7,574.0,557.02,440.33
2018,11,10,12,15,708.0,160.0,2.0,14.9,560.5,531.82,419.61
2018,11,10,12,30,673.0,170.0,2.0,15.1,547.0,505.79,398.18
2018,11,10,12,45,623.0,181.5,2.0,15.25,524.0,472.41,371.1
2018,11,10,13,0,573.0,193.0,2.0,15.4,501.0,440.89,345.29
2018,11,10,13,15,565.0,187.5,1.9,15.5,481.5,412.33,321.33
2018,11,10,13,30,557.0,182.0,1.8,15.6,462.0,382.92,296.33
2018,11,10,13,45,544.5,173.5,1.75,15.65,435.0,348.5,267.29
2018,11,10,14,0,532.0,165.0,1.7,15.7,408.0,313.89,237.73
2018,11,10,14,15,512.5,156.5,1.45,15.35,376.0,277.35,206.59
2018,11,10,14,30,493.0,148.0,1.2,15.0,344.0,241.53,176.0
2018,11,10,14,45,467.5,136.5,1.0,14.65,307.5,202.87,143.78
2018,11,10,15,0,442.0,125.0,0.8,14.3,271.0,165.86,113.89
2018,11,10,15,15,400.5,112.0,0.8,14.3,230.5,127.91,85.76
2018,11,10,15,30,359.0,99.0,0.8,14.3,190.0,93.5,63.49
2018,11,10,15,45,305.5,82.5,0.8,13.15,149.5,61.46,49.24
2018,11,10,16,0,252.0,66.0,0.8,12.0,109.0,50.09,38.97
2018,11,10,16,15,185.0,47.5,0.8,11.7,74.0,38.64,28.17
2018,11,10,16,30,118.0,29.0,0.8,11.4,39.0,24.14,13.32
2018,11,10,16,45,65.5,16.0,0.8,11.15,21.0,15.73,0.0
2018,11,10,17,0,13.0,3.0,0.8,10.9,3.0,0.0,0.0
2018,11,10,17,15,6.5,1.5,0.8,10.7,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,11,11,6,45,84.5,9.5,2.85,2.8,13.0,9.34,0.0
2018,11,11,7,0,169.0,19.0,2.9,3.1,26.0,65.21,0.0
2018,11,11,7,15,307.0,30.5,3.2,3.95,63.0,146.08,101.28
2018,11,11,7,30,445.0,42.0,3.5,4.8,100.0,218.13,171.13
2018,11,11,7,45,529.5,50.0,3.75,5.7,145.0,274.74,222.93
2018,11,11,8,0,614.0,58.0,4.0,6.6,190.0,335.63,277.16
2018,11,11,8,15,667.5,63.0,4.0,7.45,235.5,382.97,318.85
2018,11,11,8,30,721.0,68.0,4.0,8.3,281.0,431.51,360.11
2018,11,11,8,45,761.0,71.5,4.0,9.2,324.5,470.3,392.14
2018,11,11,9,0,801.0,75.0,4.0,10.1,368.0,511.02,424.61
2018,11,11,9,15,817.5,80.0,3.85,10.9,405.0,539.73,446.4
2018,11,11,9,30,834.0,85.0,3.7,11.7,442.0,566.38,465.85
2018,11,11,9,45,841.0,89.5,3.55,12.5,471.5,584.81,478.27
2018,11,11,10,0,848.0,94.0,3.4,13.3,501.0,600.6,488.24
2018,11,11,10,15,847.5,97.5,3.25,13.85,521.5,608.18,492.07
2018,11,11,10,30,847.0,101.0,3.1,14.4,542.0,612.9,493.54
2018,11,11,10,45,786.0,115.5,2.95,15.0,534.5,591.21,474.24
2018,11,11,11,0,725.0,130.0,2.8,15.6,527.0,565.94,452.4
2018,11,11,11,15,763.0,125.0,2.75,15.95,549.5,576.12,459.05
2018,11,11,11,30,801.0,120.0,2.7,16.3,572.0,583.23,462.93
2018,11,11,11,45,742.5,130.5,2.65,16.7,550.5,548.8,434.71
2018,11,11,12,0,684.0,141.0,2.6,17.1,529.0,513.51,406.0
2018,11,11,12,15,634.5,153.0,2.6,17.25,510.0,484.11,382.13
2018,11,11,12,30,585.0,165.0,2.6,17.4,491.0,453.47,357.17
2018,11,11,12,45,632.0,151.5,2.6,17.6,496.0,446.93,350.64
2018,11,11,13,0,679.0,138.0,2.6,17.8,501.0,435.09,339.36
2018,11,11,13,15,787.0,113.5,2.55,17.85,518.5,433.72,335.1
2018,11,11,13,30,895.0,89.0,2.5,17.9,536.0,425.54,324.17
2018,11,11,13,45,883.0,86.5,2.45,17.95,507.0,385.75,289.3
2018,11,11,14,0,871.0,84.0,2.4,18.0,478.0,344.9,253.1
2018,11,11,14,15,851.5,81.5,2.25,17.8,442.5,301.22,214.5
2018,11,11,14,30,832.0,79.0,2.1,17.6,407.0,257.55,175.84
2018,11,11,14,45,805.0,74.5,1.95,17.45,366.0,210.94,135.69
2018,11,11,15,0,778.0,70.0,1.8,17.3,325.0,165.56,98.36
2018,11,11,15,15,736.5,65.5,1.8,17.3,280.5,120.4,65.52
2018,11,11,15,30,695.0,61.0,1.8,17.3,236.0,74.82,38.75
2018,11,11,15,45,632.0,54.5,1.4,15.4,190.0,38.75,28.79
2018,11,11,16,0,569.0,48.0,1.0,13.5,144.0,35.73,26.05
2018,11,11,16,15,463.0,39.0,1.05,12.9,101.0,30.25,20.68
2018,11,11,16,30,357.0,30.0,1.1,12.3,58.0,24.59,13.17
2018,11,11,16,45,203.5,18.0,1.15,11.7,31.5,17.69,0.0
2018,11,11,17,0,50.0,6.0,1.2,11.1,5.0,0.0,0.0
2018,11,11,17,15,25.0,3.0,1.25,10.8,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,6,45,87.5,8.5,1.6,2.0,12.0,0.0,0.0
2018,11,12,7,0,175.0,17.0,1.6,2.2,24.0,64.29,0.0
2018,11,12,7,15,313.0,29.0,1.65,3.4,61.0,144.37,97.21
2018,11,12,7,30,451.0,41.0,1.7,4.6,98.0,217.44,169.15
2018,11,12,7,45,517.5,49.0,1.75,5.85,139.5,267.03,214.66
2018,11,12,8,0,584.0,57.0,1.8,7.1,181.0,319.72,261.08
2018,11,12,8,15,634.5,64.5,1.95,8.0,226.0,367.38,302.48
2018,11,12,8,30,685.0,72.0,2.1,8.9,271.0,416.18,343.44
2018,11,12,8,45,731.5,75.0,2.2,9.85,315.5,458.62,377.95
2018,11,12,9,0,778.0,78.0,2.3,10.8,360.0,499.12,409.93
2018,11,12,9,15,788.5,84.5,2.25,11.45,395.0,525.69,429.92
2018,11,12,9,30,799.0,91.0,2.2,12.1,430.0,551.74,448.86
2018,11,12,9,45,799.0,99.0,2.15,12.75,458.5,569.33,460.72
2018,11,12,10,0,799.0,107.0,2.1,13.4,487.0,584.18,470.17
2018,11,12,10,15,812.5,109.0,2.1,13.95,512.0,597.75,479.01
2018,11,12,10,30,826.0,111.0,2.1,14.5,537.0,608.72,485.69
2018,11,12,10,45,835.0,112.5,2.05,15.0,555.0,612.97,487.05
2018,11,12,11,0,844.0,114.0,2.0,15.5,573.0,615.45,486.99
2018,11,12,11,15,850.0,114.0,2.0,16.05,583.0,611.78,482.46
2018,11,12,11,30,856.0,114.0,2.0,16.6,593.0,605.22,475.72
2018,11,12,11,45,858.5,113.0,1.95,17.1,595.0,592.82,464.41
2018,11,12,12,0,861.0,112.0,1.9,17.6,597.0,577.66,450.94
2018,11,12,12,15,846.5,116.0,1.8,17.95,588.5,555.91,432.31
2018,11,12,12,30,832.0,120.0,1.7,18.3,580.0,531.25,411.39
2018,11,12,12,45,809.5,124.0,1.65,18.6,562.5,501.68,386.89
2018,11,12,13,0,787.0,128.0,1.6,18.9,545.0,470.97,361.25
2018,11,12,13,15,778.0,124.5,1.55,19.0,523.5,437.87,333.68
2018,11,12,13,30,769.0,121.0,1.5,19.1,502.0,403.44,304.55
2018,11,12,13,45,755.5,117.5,1.4,19.15,474.5,366.31,272.8
2018,11,12,14,0,742.0,114.0,1.3,19.2,447.0,328.56,240.09
2018,11,12,14,15,720.5,109.0,1.15,18.85,412.5,286.89,204.45
2018,11,12,14,30,699.0,104.0,1.0,18.5,378.0,245.71,169.15
2018,11,12,14,45,668.5,98.0,0.85,18.2,338.5,202.72,133.27
2018,11,12,15,0,638.0,92.0,0.7,17.9,299.0,161.53,100.38
2018,11,12,15,15,592.5,85.0,0.7,17.9,256.5,120.19,70.97
2018,11,12,15,30,547.0,78.0,0.7,17.9,214.0,82.66,49.66
2018,11,12,15,45,481.5,67.5,0.85,16.25,170.0,51.07,39.49
2018,11,12,16,0,416.0,57.0,1.0,14.6,126.0,44.73,33.78
2018,11,12,16,15,319.0,44.0,1.0,14.1,87.0,33.93,23.67
2018,11,12,16,30,222.0,31.0,1.0,13.6,48.0,24.44,12.46
2018,11,12,16,45,123.0,17.5,1.05,13.05,26.0,17.2,0.0
2018,11,12,17,0,24.0,4.0,1.1,12.5,4.0,0.0,0.0
2018,11,12,17,15,12.0,2.0,1.1,12.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.5,1.2,4.65,5.5,0.0,0.0
2018,11,13,7,0,14.0,11.0,1.2,4.6,11.0,14.57,0.0
2018,11,13,7,15,7.0,25.5,1.15,5.05,25.5,28.23,15.05
2018,11,13,7,30,0.0,40.0,1.1,5.5,40.0,41.13,29.33
2018,11,13,7,45,6.0,57.5,1.1,5.9,58.5,61.48,47.56
2018,11,13,8,0,12.0,75.0,1.1,6.3,77.0,81.86,65.61
2018,11,13,8,15,25.0,92.5,1.45,7.0,99.0,109.53,89.61
2018,11,13,8,30,38.0,110.0,1.8,7.7,121.0,134.09,110.63
2018,11,13,8,45,37.0,125.0,2.15,8.45,137.0,149.28,123.28
2018,11,13,9,0,36.0,140.0,2.5,9.2,153.0,164.29,135.52
2018,11,13,9,15,39.5,151.5,2.45,9.9,167.0,177.61,146.13
2018,11,13,9,30,43.0,163.0,2.4,10.6,181.0,190.97,156.6
2018,11,13,9,45,82.5,179.5,2.35,11.3,217.5,229.97,188.54
2018,11,13,10,0,122.0,196.0,2.3,12.0,254.0,274.29,224.13
2018,11,13,10,15,97.0,203.0,2.3,12.55,250.5,261.56,212.54
2018,11,13,10,30,72.0,210.0,2.3,13.1,247.0,253.16,204.65
2018,11,13,10,45,57.5,211.0,2.25,13.7,241.0,244.38,196.63
2018,11,13,11,0,43.0,212.0,2.2,14.3,235.0,235.58,188.67
2018,11,13,11,15,49.5,223.5,2.15,14.45,250.5,249.43,199.51
2018,11,13,11,30,56.0,235.0,2.1,14.6,266.0,262.82,209.85
2018,11,13,11,45,120.5,242.0,2.1,14.7,309.0,305.32,243.96
2018,11,13,12,0,185.0,249.0,2.1,14.8,352.0,342.7,273.33
2018,11,13,12,15,118.0,236.0,1.95,14.75,301.5,290.26,231.11
2018,11,13,12,30,51.0,223.0,1.8,14.7,251.0,239.74,190.65
2018,11,13,12,45,45.5,215.5,1.65,14.6,240.0,227.57,181.04
2018,11,13,13,0,40.0,208.0,1.5,14.5,229.0,215.63,171.51
2018,11,13,13,15,72.0,205.5,1.35,14.35,241.5,223.83,177.94
2018,11,13,13,30,104.0,203.0,1.2,14.2,254.0,228.65,181.23
2018,11,13,13,45,142.5,197.0,1.0,14.05,263.0,230.62,181.68
2018,11,13,14,0,181.0,191.0,0.8,13.9,272.0,229.35,179.0
2018,11,13,14,15,249.5,166.0,0.75,13.5,268.0,214.06,164.09
2018,11,13,14,30,318.0,141.0,0.7,13.1,264.0,194.89,145.14
2018,11,13,14,45,291.0,129.0,0.65,12.7,233.0,163.85,119.84
2018,11,13,15,0,264.0,117.0,0.6,12.3,202.0,134.8,96.89
2018,11,13,15,15,321.5,97.5,0.6,12.3,186.5,105.56,71.41
2018,11,13,15,30,379.0,78.0,0.6,12.3,171.0,73.95,48.24
2018,11,13,15,45,335.5,66.0,0.75,11.45,136.0,48.63,38.1
2018,11,13,16,0,292.0,54.0,0.9,10.6,101.0,40.64,30.69
2018,11,13,16,15,226.5,40.5,0.95,10.25,70.0,31.08,21.53
2018,11,13,16,30,161.0,27.0,1.0,9.9,39.0,21.11,9.71
2018,11,13,16,45,88.0,14.5,1.0,9.55,20.5,14.25,0.0
2018,11,13,17,0,15.0,2.0,1.0,9.2,2.0,0.0,0.0
2018,11,13,17,15,7.5,1.0,1.05,8.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,11,14,6,45,26.5,5.5,1.3,0.55,6.5,0.0,0.0
2018,11,14,7,0,53.0,11.0,1.3,0.6,13.0,24.86,0.0
2018,11,14,7,15,129.0,28.5,1.3,1.4,41.5,84.77,52.33
2018,11,14,7,30,205.0,46.0,1.3,2.2,70.0,137.04,106.88
2018,11,14,7,45,267.0,63.0,1.3,2.95,108.5,184.93,150.22
2018,11,14,8,0,329.0,80.0,1.3,3.7,147.0,236.39,195.59
2018,11,14,8,15,370.0,93.5,1.5,4.45,185.5,277.73,231.93
2018,11,14,8,30,411.0,107.0,1.7,5.2,224.0,320.39,268.49
2018,11,14,8,45,453.5,118.5,1.85,5.95,265.0,362.49,303.6
2018,11,14,9,0,496.0,130.0,2.0,6.7,306.0,405.16,338.32
2018,11,14,9,15,550.0,132.0,2.0,7.55,346.0,443.79,368.73
2018,11,14,9,30,604.0,134.0,2.0,8.4,386.0,482.61,398.55
2018,11,14,9,45,658.5,129.5,2.0,9.2,422.5,516.76,424.21
2018,11,14,10,0,713.0,125.0,2.0,10.0,459.0,548.1,447.2
2018,11,14,10,15,699.5,129.0,2.1,10.95,470.5,547.52,444.95
2018,11,14,10,30,686.0,133.0,2.2,11.9,482.0,544.39,440.84
2018,11,14,10,45,708.0,133.0,2.35,12.8,503.5,555.31,447.9
2018,11,14,11,0,730.0,133.0,2.5,13.7,525.0,563.77,452.78
2018,11,14,11,15,758.5,131.0,2.55,14.3,544.5,571.24,456.97
2018,11,14,11,30,787.0,129.0,2.6,14.9,564.0,575.78,458.75
2018,11,14,11,45,791.5,128.0,2.65,15.5,566.5,565.07,448.76
2018,11,14,12,0,796.0,127.0,2.7,16.1,569.0,551.74,436.71
2018,11,14,12,15,776.0,132.5,2.65,16.45,559.5,529.71,417.83
2018,11,14,12,30,756.0,138.0,2.6,16.8,550.0,506.07,397.6
2018,11,14,12,45,726.0,143.0,2.55,17.15,531.0,475.99,372.29
2018,11,14,13,0,696.0,148.0,2.5,17.5,512.0,445.41,346.42
2018,11,14,13,15,687.0,144.0,2.45,17.5,491.5,414.66,320.49
2018,11,14,13,30,678.0,140.0,2.4,17.5,471.0,382.82,293.23
2018,11,14,13,45,664.5,134.5,2.3,17.55,444.0,347.15,262.46
2018,11,14,14,0,651.0,129.0,2.2,17.6,417.0,311.09,231.0
2018,11,14,14,15,628.5,123.5,1.95,17.2,384.0,272.52,197.76
2018,11,14,14,30,606.0,118.0,1.7,16.8,351.0,234.73,165.21
2018,11,14,14,45,574.0,110.0,1.4,16.45,312.5,193.95,131.21
2018,11,14,15,0,542.0,102.0,1.1,16.1,274.0,154.12,99.48
2018,11,14,15,15,495.0,92.0,1.1,16.1,232.5,114.47,71.21
2018,11,14,15,30,448.0,82.0,1.1,16.1,191.0,78.67,50.29
2018,11,14,15,45,389.0,70.0,1.05,14.55,151.0,51.99,40.54
2018,11,14,16,0,330.0,58.0,1.0,13.0,111.0,44.04,33.33
2018,11,14,16,15,244.5,43.0,0.95,12.65,75.0,33.26,23.09
2018,11,14,16,30,159.0,28.0,0.9,12.3,39.0,22.02,9.63
2018,11,14,16,45,84.0,15.0,0.9,11.95,20.5,14.74,0.0
2018,11,14,17,0,9.0,2.0,0.9,11.6,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,0.8,11.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,10.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,5.5,1.35,1.65,6.0,0.0,0.0
2018,11,15,7,0,49.0,11.0,1.3,1.5,12.0,23.64,0.0
2018,11,15,7,15,128.0,27.5,1.4,2.2,40.0,82.06,47.27
2018,11,15,7,30,207.0,44.0,1.5,2.9,68.0,134.68,104.13
2018,11,15,7,45,276.5,59.5,1.55,3.6,106.5,183.44,148.29
2018,11,15,8,0,346.0,75.0,1.6,4.3,145.0,236.36,195.01
2018,11,15,8,15,300.0,90.5,1.8,4.9,161.0,242.68,202.64
2018,11,15,8,30,254.0,106.0,2.0,5.5,177.0,239.74,201.4
2018,11,15,8,45,276.5,120.5,2.15,6.15,208.5,271.33,228.34
2018,11,15,9,0,299.0,135.0,2.3,6.8,240.0,303.07,254.67
2018,11,15,9,15,359.0,141.5,2.3,7.5,280.5,345.54,289.38
2018,11,15,9,30,419.0,148.0,2.3,8.2,321.0,394.91,328.83
2018,11,15,9,45,452.5,153.5,2.3,8.9,353.0,423.03,350.37
2018,11,15,10,0,486.0,159.0,2.3,9.6,385.0,450.37,370.98
2018,11,15,10,15,518.5,161.0,2.35,10.25,413.0,472.34,387.28
2018,11,15,10,30,551.0,163.0,2.4,10.9,441.0,492.89,402.22
2018,11,15,10,45,633.5,153.0,2.45,11.6,482.5,530.19,430.28
2018,11,15,11,0,716.0,143.0,2.5,12.3,524.0,563.3,454.51
2018,11,15,11,15,729.0,142.0,2.45,12.8,536.0,563.01,452.38
2018,11,15,11,30,742.0,141.0,2.4,13.3,548.0,560.11,448.36
2018,11,15,11,45,747.5,139.5,2.4,13.75,550.5,549.97,438.96
2018,11,15,12,0,753.0,138.0,2.4,14.2,553.0,537.32,427.53
2018,11,15,12,15,722.0,147.0,2.35,14.4,541.5,513.95,407.76
2018,11,15,12,30,691.0,156.0,2.3,14.6,530.0,489.54,387.11
2018,11,15,12,45,643.5,165.0,2.25,14.75,507.0,456.88,360.11
2018,11,15,13,0,596.0,174.0,2.2,14.9,484.0,423.58,332.52
2018,11,15,13,15,589.5,169.5,2.15,15.0,466.0,396.35,309.32
2018,11,15,13,30,583.0,165.0,2.1,15.1,448.0,368.1,284.89
2018,11,15,13,45,570.0,158.5,2.05,15.15,422.0,334.96,256.39
2018,11,15,14,0,557.0,152.0,2.0,15.2,396.0,301.56,227.37
2018,11,15,14,15,536.0,143.5,1.75,14.85,364.0,264.25,195.34
2018,11,15,14,30,515.0,135.0,1.5,14.5,332.0,227.71,164.03
2018,11,15,14,45,486.5,125.5,1.25,14.15,296.0,189.98,132.6
2018,11,15,15,0,458.0,116.0,1.0,13.8,260.0,154.07,103.97
2018,11,15,15,15,414.0,103.5,1.0,13.8,220.0,116.38,76.8
2018,11,15,15,30,370.0,91.0,1.0,13.8,180.0,82.4,56.13
2018,11,15,15,45,315.0,76.0,1.0,12.25,141.0,56.94,45.3
2018,11,15,16,0,260.0,61.0,1.0,10.7,102.0,46.61,35.88
2018,11,15,16,15,190.0,43.5,1.05,10.3,68.0,33.75,23.67
2018,11,15,16,30,120.0,26.0,1.1,9.9,34.0,20.38,7.97
2018,11,15,16,45,63.0,13.5,1.1,9.55,17.5,13.27,0.0
2018,11,15,17,0,6.0,1.0,1.1,9.2,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,16,6,45,35.0,5.5,1.3,0.3,6.5,0.0,0.0
2018,11,16,7,0,70.0,11.0,1.3,0.4,13.0,28.91,0.0
2018,11,16,7,15,172.5,26.0,1.4,1.35,42.5,92.17,49.14
2018,11,16,7,30,275.0,41.0,1.5,2.3,72.0,152.94,117.59
2018,11,16,7,45,354.0,54.0,1.6,3.2,112.0,204.36,164.61
2018,11,16,8,0,433.0,67.0,1.7,4.1,152.0,260.58,214.33
2018,11,16,8,15,411.5,80.0,1.8,4.8,176.5,277.55,231.14
2018,11,16,8,30,390.0,93.0,1.9,5.5,201.0,292.12,244.82
2018,11,16,8,45,472.0,99.5,2.0,6.2,249.5,346.98,290.97
2018,11,16,9,0,554.0,106.0,2.1,6.9,298.0,406.24,339.47
2018,11,16,9,15,594.5,112.0,2.1,7.65,338.0,443.39,368.76
2018,11,16,9,30,635.0,118.0,2.1,8.4,378.0,479.94,396.93
2018,11,16,9,45,626.0,131.0,2.1,9.15,403.0,495.34,407.49
2018,11,16,10,0,617.0,144.0,2.1,9.9,428.0,508.25,415.9
2018,11,16,10,15,634.0,147.5,2.1,10.5,452.5,524.0,426.83
2018,11,16,10,30,651.0,151.0,2.1,11.1,477.0,537.67,435.92
2018,11,16,10,45,663.5,152.5,2.1,11.7,494.5,544.55,439.65
2018,11,16,11,0,676.0,154.0,2.1,12.3,512.0,549.1,441.52
2018,11,16,11,15,684.0,154.0,2.05,12.75,521.5,547.22,438.44
2018,11,16,11,30,692.0,154.0,2.0,13.2,531.0,542.93,433.46
2018,11,16,11,45,696.5,153.0,1.95,13.65,533.5,533.34,424.38
2018,11,16,12,0,701.0,152.0,1.9,14.1,536.0,521.43,413.42
2018,11,16,12,15,711.0,147.0,1.85,14.35,533.0,506.08,400.06
2018,11,16,12,30,721.0,142.0,1.8,14.6,530.0,488.26,384.56
2018,11,16,12,45,730.5,135.5,1.75,14.9,520.5,466.29,365.52
2018,11,16,13,0,740.0,129.0,1.7,15.2,511.0,441.89,344.2
2018,11,16,13,15,730.0,126.0,1.6,15.35,490.5,410.64,317.31
2018,11,16,13,30,720.0,123.0,1.5,15.5,470.0,378.23,289.11
2018,11,16,13,45,705.5,119.0,1.45,15.6,443.0,342.43,258.07
2018,11,16,14,0,691.0,115.0,1.4,15.7,416.0,306.19,226.26
2018,11,16,14,15,668.5,110.0,1.25,15.5,383.0,266.76,192.0
2018,11,16,14,30,646.0,105.0,1.1,15.3,350.0,228.0,158.39
2018,11,16,14,45,614.0,98.5,0.95,15.1,312.0,187.15,124.21
2018,11,16,15,0,582.0,92.0,0.8,14.9,274.0,148.31,93.38
2018,11,16,15,15,535.5,84.0,0.8,14.9,233.0,109.22,66.05
2018,11,16,15,30,489.0,76.0,0.8,14.9,192.0,74.07,46.82
2018,11,16,15,45,423.5,65.5,0.75,13.6,151.0,48.63,37.69
2018,11,16,16,0,358.0,55.0,0.7,12.3,110.0,41.8,31.39
2018,11,16,16,15,265.5,40.5,0.7,12.0,74.0,31.34,21.36
2018,11,16,16,30,173.0,26.0,0.7,11.7,38.0,20.46,7.21
2018,11,16,16,45,91.5,14.0,0.75,11.45,20.0,13.76,0.0
2018,11,16,17,0,10.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,11,16,17,15,5.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,6.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,6.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,6.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,5.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,6,45,41.0,5.5,0.6,3.55,6.5,0.0,0.0
2018,11,17,7,0,82.0,11.0,0.6,3.5,13.0,31.74,0.0
2018,11,17,7,15,197.5,25.0,0.6,3.9,43.0,96.98,45.54
2018,11,17,7,30,313.0,39.0,0.6,4.3,73.0,161.09,121.49
2018,11,17,7,45,397.0,50.0,0.6,4.7,113.5,214.17,169.78
2018,11,17,8,0,481.0,61.0,0.6,5.1,154.0,271.9,220.19
2018,11,17,8,15,422.5,77.0,0.65,5.65,173.0,277.33,227.74
2018,11,17,8,30,364.0,93.0,0.7,6.2,192.0,278.94,230.92
2018,11,17,8,45,441.5,99.0,0.75,6.75,237.5,330.13,273.53
2018,11,17,9,0,519.0,105.0,0.8,7.3,283.0,383.71,316.74
2018,11,17,9,15,636.0,97.0,0.85,8.15,338.5,446.97,366.42
2018,11,17,9,30,753.0,89.0,0.9,9.0,394.0,509.89,414.49
2018,11,17,9,45,788.0,87.0,0.9,9.85,427.5,533.98,431.27
2018,11,17,10,0,823.0,85.0,0.9,10.7,461.0,557.96,447.84
2018,11,17,10,15,835.5,87.0,0.9,11.4,485.5,571.35,456.18
2018,11,17,10,30,848.0,89.0,0.9,12.1,510.0,582.09,462.41
2018,11,17,10,45,856.0,90.0,0.85,12.85,527.5,586.45,463.22
2018,11,17,11,0,864.0,91.0,0.8,13.6,545.0,587.95,461.83
2018,11,17,11,15,868.5,92.0,0.75,14.0,555.0,584.59,457.35
2018,11,17,11,30,873.0,93.0,0.7,14.4,565.0,578.33,450.66
2018,11,17,11,45,874.0,93.0,0.65,14.85,567.0,566.28,439.58
2018,11,17,12,0,875.0,93.0,0.6,15.3,569.0,551.46,426.38
2018,11,17,12,15,846.5,101.0,0.55,15.5,558.0,527.11,406.3
2018,11,17,12,30,818.0,109.0,0.5,15.7,547.0,501.25,385.02
2018,11,17,12,45,776.0,119.5,0.5,15.9,526.5,469.32,359.48
2018,11,17,13,0,734.0,130.0,0.5,16.1,506.0,438.15,334.25
2018,11,17,13,15,723.0,127.0,0.55,16.2,485.5,406.76,308.81
2018,11,17,13,30,712.0,124.0,0.6,16.3,465.0,374.3,281.89
2018,11,17,13,45,696.0,120.5,0.65,16.35,438.0,338.85,252.19
2018,11,17,14,0,680.0,117.0,0.7,16.4,411.0,303.09,221.69
2018,11,17,14,15,656.5,112.0,0.7,16.2,378.0,263.96,188.45
2018,11,17,14,30,633.0,107.0,0.7,16.0,345.0,225.6,155.83
2018,11,17,14,45,600.0,101.0,0.7,15.8,307.5,185.74,123.01
2018,11,17,15,0,567.0,95.0,0.7,15.6,270.0,148.03,93.54
2018,11,17,15,15,520.0,86.5,0.7,15.6,229.5,109.31,66.75
2018,11,17,15,30,473.0,78.0,0.7,15.6,189.0,73.01,46.64
2018,11,17,15,45,406.5,66.5,0.8,14.0,148.0,49.53,38.4
2018,11,17,16,0,340.0,55.0,0.9,12.4,107.0,41.89,31.41
2018,11,17,16,15,248.5,40.5,1.0,11.6,71.5,31.42,21.36
2018,11,17,16,30,157.0,26.0,1.1,10.8,36.0,20.51,6.45
2018,11,17,16,45,82.5,13.5,1.15,10.0,18.5,13.27,0.0
2018,11,17,17,0,8.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,11,17,17,15,4.0,0.5,1.2,8.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,18,6,45,25.0,5.5,0.9,3.25,6.0,0.0,0.0
2018,11,18,7,0,50.0,11.0,0.9,3.3,12.0,23.42,0.0
2018,11,18,7,15,140.5,27.0,0.9,3.75,39.5,81.86,32.09
2018,11,18,7,30,231.0,43.0,0.9,4.2,67.0,139.71,105.16
2018,11,18,7,45,310.0,57.0,0.9,4.6,106.0,189.91,151.04
2018,11,18,8,0,389.0,71.0,0.9,5.0,145.0,245.06,199.42
2018,11,18,8,15,450.5,80.5,0.8,5.5,186.5,291.73,239.71
2018,11,18,8,30,512.0,90.0,0.7,6.0,228.0,340.86,280.7
2018,11,18,8,45,557.5,96.5,0.6,6.45,268.0,382.22,314.13
2018,11,18,9,0,603.0,103.0,0.5,6.9,308.0,423.3,346.13
2018,11,18,9,15,644.5,105.0,0.5,7.5,345.5,457.48,372.31
2018,11,18,9,30,686.0,107.0,0.5,8.1,383.0,490.9,397.25
2018,11,18,9,45,723.0,106.0,0.45,8.75,416.0,517.58,415.97
2018,11,18,10,0,760.0,105.0,0.4,9.4,449.0,542.67,433.02
2018,11,18,10,15,778.5,106.0,0.6,10.05,474.5,557.6,444.66
2018,11,18,10,30,797.0,107.0,0.8,10.7,500.0,570.13,454.33
2018,11,18,10,45,811.5,106.5,1.0,11.35,518.5,575.51,458.42
2018,11,18,11,0,826.0,106.0,1.2,12.0,537.0,579.19,460.96
2018,11,18,11,15,833.5,106.0,1.3,12.45,547.5,576.65,458.18
2018,11,18,11,30,841.0,106.0,1.4,12.9,558.0,571.27,453.15
2018,11,18,11,45,845.5,105.0,1.5,13.4,561.0,560.44,443.76
2018,11,18,12,0,850.0,104.0,1.6,13.9,564.0,546.85,432.06
2018,11,18,12,15,822.5,111.5,1.55,14.15,553.0,522.99,411.87
2018,11,18,12,30,795.0,119.0,1.5,14.4,542.0,496.75,389.77
2018,11,18,12,45,755.0,128.5,1.45,14.65,522.0,466.31,364.28
2018,11,18,13,0,715.0,138.0,1.4,14.9,502.0,435.71,338.49
2018,11,18,13,15,705.5,134.5,1.25,15.05,482.0,405.05,312.03
2018,11,18,13,30,696.0,131.0,1.1,15.2,462.0,373.28,284.3
2018,11,18,13,45,681.5,126.0,0.95,15.3,435.0,337.54,253.26
2018,11,18,14,0,667.0,121.0,0.8,15.4,408.0,301.43,221.62
2018,11,18,14,15,644.5,116.0,0.65,15.25,375.5,263.17,188.56
2018,11,18,14,30,622.0,111.0,0.5,15.1,343.0,225.63,156.28
2018,11,18,14,45,590.5,103.5,0.3,15.0,305.5,185.23,122.75
2018,11,18,15,0,559.0,96.0,0.1,14.9,268.0,146.85,92.67
2018,11,18,15,15,463.0,88.5,0.1,14.9,217.0,104.6,65.1
2018,11,18,15,30,367.0,81.0,0.1,14.9,166.0,71.6,48.01
2018,11,18,15,45,302.5,67.0,0.35,13.65,127.5,49.97,38.83
2018,11,18,16,0,238.0,53.0,0.6,12.4,89.0,40.28,29.97
2018,11,18,16,15,178.5,38.5,0.7,11.75,60.5,29.79,19.88
2018,11,18,16,30,119.0,24.0,0.8,11.1,32.0,18.86,4.62
2018,11,18,16,45,63.5,12.5,0.9,10.45,16.5,12.29,0.0
2018,11,18,17,0,8.0,1.0,1.0,9.8,1.0,0.0,0.0
2018,11,18,17,15,4.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
