Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.97,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.93,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,10.12,2.19
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,16.4,8.43
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,29.44,20.1
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,42.51,31.78
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,37.86,27.81
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,33.25,23.77
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,70.27,56.16
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,108.96,89.49
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,111.67,91.45
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,114.35,93.39
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,110.18,89.48
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,106.15,85.73
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,104.97,84.46
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,103.85,83.27
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,137.58,111.59
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,171.0,139.27
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,191.51,156.11
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,209.14,170.39
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,295.14,240.42
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,370.61,299.11
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,397.3,317.18
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,412.89,324.69
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,383.42,297.56
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,352.05,268.51
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,316.19,235.42
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,279.12,200.96
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,240.02,165.01
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,200.59,129.35
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,159.31,94.1
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,118.88,62.75
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,75.17,34.73
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,37.09,20.59
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,26.88,18.53
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,24.61,16.21
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,20.33,10.95
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,15.99,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,8.85,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,39.14,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,87.11,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,160.5,106.24
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,230.89,177.65
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,277.33,221.68
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,326.14,266.16
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,364.26,300.83
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,400.14,332.46
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,429.71,357.51
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,457.85,380.39
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,479.82,397.53
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,499.59,412.26
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,513.83,422.18
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,525.44,429.63
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,530.69,431.87
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,533.06,431.65
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,528.03,426.38
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,520.15,418.76
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,512.65,411.26
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,502.14,401.13
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,484.39,385.36
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,464.0,367.21
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,439.97,345.91
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,413.58,322.24
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,382.99,294.85
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,350.62,265.48
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,314.72,232.87
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,277.75,199.01
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,238.61,163.39
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,199.29,128.19
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,158.21,93.46
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,115.51,60.4
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,75.36,35.31
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,38.15,21.38
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,27.81,19.3
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,25.59,16.98
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,18.62,9.51
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,13.55,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,8.36,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,4.42,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,28.87,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,97.94,62.18
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,161.14,123.48
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,186.74,149.08
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,213.42,174.5
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,172.49,142.7
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,122.16,100.93
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,169.91,142.33
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,209.38,175.75
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,328.34,275.83
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,449.62,374.69
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,489.28,405.8
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,527.16,435.22
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,533.5,438.89
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,536.94,440.17
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,535.37,437.71
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,530.78,432.64
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,521.15,423.37
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,508.54,411.5
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,491.53,395.97
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,471.81,377.91
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,447.83,356.15
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,421.54,332.04
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,390.5,303.61
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,357.56,273.08
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,316.31,236.23
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,273.73,198.22
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,229.59,159.83
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,188.69,125.06
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,154.97,93.45
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,119.67,63.34
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,76.42,36.56
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,41.77,24.56
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,30.22,21.53
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,29.92,20.95
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,22.97,13.2
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,17.11,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,9.34,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,7.86,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,78.18,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,149.13,92.93
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,218.92,165.7
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,266.27,210.25
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,316.31,255.55
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,354.86,290.7
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,393.58,324.92
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,422.89,350.29
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,453.19,375.58
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,475.68,393.83
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,496.12,409.88
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,510.15,420.65
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,521.6,429.05
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,528.32,433.33
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,532.16,435.11
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,530.74,432.86
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,526.34,428.06
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,516.72,418.86
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,504.18,407.1
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,487.0,391.61
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,467.16,373.65
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,443.12,351.87
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,416.84,327.84
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,386.77,300.41
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,354.9,271.0
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,319.45,238.26
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,282.92,204.29
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,243.69,168.43
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,201.74,130.84
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,160.41,95.63
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,120.31,64.5
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,79.54,38.63
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,41.86,23.92
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,30.66,21.96
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,28.64,19.85
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,21.46,12.03
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,16.61,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,9.83,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,4.18,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,6.89,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,9.64,2.49
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,12.53,5.19
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,15.43,7.81
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,20.26,12.08
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,25.09,16.29
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,65.18,51.04
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,110.3,89.57
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,67.87,53.01
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,29.93,20.21
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,49.27,36.77
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,68.64,53.19
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,104.52,83.44
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,140.59,113.49
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,128.91,103.57
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,117.41,93.88
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,206.88,168.78
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,289.2,235.85
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,259.11,210.58
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,230.39,186.79
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,227.26,183.89
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,223.33,180.18
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,233.22,187.09
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,238.61,189.66
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,226.97,177.81
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,211.74,162.39
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,181.74,136.26
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,153.54,111.8
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,128.39,93.69
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,109.68,81.92
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,84.33,63.71
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,67.3,51.63
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,53.61,42.19
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,41.58,30.96
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,27.51,16.82
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,13.64,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,7.37,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,19.33,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,44.86,23.97
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,67.05,49.29
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,91.96,71.78
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,117.49,94.37
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,142.38,116.16
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,167.59,137.86
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,217.68,179.81
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,272.01,224.58
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,299.09,246.46
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,326.11,268.03
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,302.53,247.64
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,277.09,225.72
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,274.27,222.8
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,271.05,219.43
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,249.2,200.92
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,224.83,180.52
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,266.12,213.59
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,302.5,241.74
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,273.38,218.0
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,245.44,195.57
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,262.42,208.54
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,276.23,218.27
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,248.61,195.85
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,222.33,174.71
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,177.72,139.7
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,139.17,109.99
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,125.95,98.89
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,112.14,87.09
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,105.48,79.56
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,96.83,70.58
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,80.81,57.57
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,65.09,47.58
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,50.02,38.72
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,38.25,27.87
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,26.51,15.99
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,14.42,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,8.36,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,5.78,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,8.67,1.58
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,11.57,4.26
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,14.46,6.87
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,20.26,11.96
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,26.05,17.01
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,42.49,31.23
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,58.95,45.33
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,53.62,40.64
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,48.3,35.97
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,41.05,29.66
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,33.8,23.38
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,29.93,20.02
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,26.07,16.67
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,34.77,24.07
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,43.47,31.44
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,58.96,44.54
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,74.46,57.59
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,80.5,62.68
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,86.5,67.74
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,75.15,58.23
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,63.8,48.72
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,62.83,47.96
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,61.86,47.2
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,51.21,38.21
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,40.56,29.19
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,38.62,27.6
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,36.69,25.99
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,28.95,19.37
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,21.22,12.72
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,17.36,9.35
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,13.5,5.97
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,11.57,4.7
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,9.64,2.83
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,6.74,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,3.88,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,52.97,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,130.93,69.59
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,207.24,152.69
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,251.52,194.75
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,298.27,236.86
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,339.75,273.8
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,379.82,308.58
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,409.93,334.16
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,438.81,357.82
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,461.71,375.86
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,482.46,391.54
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,497.36,402.76
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,509.77,411.72
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,516.21,415.81
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,519.87,417.54
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,518.89,415.68
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,515.01,411.4
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,505.74,402.8
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,493.64,391.79
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,465.13,368.39
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,435.77,344.16
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,369.41,291.7
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,309.33,244.73
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,275.5,217.51
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,243.62,191.69
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,220.25,171.69
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,196.44,151.04
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,180.2,136.59
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,163.38,121.72
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,123.35,88.83
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,85.39,58.24
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,50.89,33.39
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,23.69,14.01
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,19.25,11.69
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,16.09,8.66
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,11.59,3.99
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,6.97,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,3.93,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,19.7,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,79.8,39.55
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,139.36,103.31
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,215.16,167.18
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,298.92,236.94
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,337.64,271.43
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,376.77,305.37
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,406.35,330.34
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,432.53,351.72
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,455.76,369.82
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,478.81,387.0
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,491.93,396.66
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,504.55,405.59
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,511.79,409.83
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,516.29,411.74
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,515.14,409.77
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,511.14,405.47
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,502.59,397.44
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,491.24,387.06
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,475.2,373.33
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,456.53,357.21
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,412.32,321.68
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,369.64,287.38
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,320.65,248.49
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,278.05,215.08
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,237.7,183.37
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,202.3,156.25
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,183.29,139.65
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,163.34,122.14
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,139.15,101.29
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,114.08,80.4
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,85.38,54.43
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,48.86,29.72
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,33.57,24.34
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,27.76,18.87
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,22.17,12.75
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,16.31,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,9.83,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,7.86,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,18.01,4.66
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,28.52,18.03
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,44.11,32.1
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,59.38,45.64
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,73.74,58.23
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,88.07,70.6
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,106.31,86.09
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,128.49,104.75
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,116.24,94.11
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,102.03,81.81
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,102.44,81.9
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,102.75,81.87
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,133.32,107.35
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,163.76,132.39
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,181.04,146.42
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,195.4,157.98
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,192.69,155.41
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,190.05,153.0
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,192.16,154.57
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,193.94,155.86
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,186.28,149.46
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,178.18,142.64
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,147.94,117.97
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,119.72,95.05
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,126.74,99.34
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,128.49,98.38
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,149.64,108.46
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,156.78,105.03
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,130.58,83.88
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,108.07,67.7
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,81.02,44.04
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,45.38,23.58
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,29.43,20.66
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,27.28,18.44
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,23.12,13.59
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,17.28,0.0
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,10.32,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
